Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,11.0,4.8,5.0,11.0,8.37,0.0
2016,1,1,8,0,0.0,22.0,4.8,5.0,22.0,16.79,7.92
2016,1,1,8,15,0.0,38.5,4.85,5.0,38.5,30.92,21.04
2016,1,1,8,30,0.0,55.0,4.9,5.0,55.0,45.55,34.31
2016,1,1,8,45,0.0,72.0,5.0,5.0,72.0,60.54,47.8
2016,1,1,9,0,0.0,89.0,5.1,5.0,89.0,75.45,61.09
2016,1,1,9,15,0.0,105.5,5.1,5.0,105.5,89.86,73.76
2016,1,1,9,30,0.0,122.0,5.1,5.0,122.0,104.36,86.35
2016,1,1,9,45,6.5,139.5,5.1,5.5,142.5,125.24,104.41
2016,1,1,10,0,13.0,157.0,5.1,6.0,163.0,146.76,122.81
2016,1,1,10,15,6.5,154.5,5.05,6.0,157.5,136.77,113.66
2016,1,1,10,30,0.0,152.0,5.0,6.0,152.0,127.1,104.83
2016,1,1,10,45,97.0,198.0,4.95,6.0,249.5,281.87,240.18
2016,1,1,11,0,194.0,244.0,4.9,6.0,347.0,451.62,382.86
2016,1,1,11,15,170.0,255.0,4.85,6.0,348.0,444.34,374.87
2016,1,1,11,30,146.0,266.0,4.8,6.0,349.0,435.81,366.49
2016,1,1,11,45,99.5,261.0,4.8,6.5,318.5,360.44,302.52
2016,1,1,12,0,53.0,256.0,4.8,7.0,288.0,307.26,256.3
2016,1,1,12,15,33.0,235.0,4.75,7.0,255.0,261.9,217.94
2016,1,1,12,30,13.0,214.0,4.7,7.0,222.0,196.52,162.52
2016,1,1,12,45,6.5,179.5,4.7,7.0,183.5,156.0,128.23
2016,1,1,13,0,0.0,145.0,4.7,7.0,145.0,117.19,95.09
2016,1,1,13,15,0.0,126.5,4.7,7.0,126.5,100.66,81.09
2016,1,1,13,30,0.0,108.0,4.7,7.0,108.0,84.55,67.39
2016,1,1,13,45,7.0,153.0,4.7,7.5,157.0,132.19,108.34
2016,1,1,14,0,14.0,198.0,4.7,8.0,206.0,183.62,151.99
2016,1,1,14,15,7.0,107.0,4.6,7.5,111.0,90.75,73.15
2016,1,1,14,30,0.0,16.0,4.5,7.0,16.0,12.21,5.02
2016,1,1,14,45,25.0,100.0,4.4,7.0,111.5,109.36,90.58
2016,1,1,15,0,50.0,184.0,4.3,7.0,207.0,224.48,189.68
2016,1,1,15,15,46.5,168.5,4.1,7.0,188.0,204.59,172.76
2016,1,1,15,30,43.0,153.0,3.9,7.0,169.0,185.17,156.35
2016,1,1,15,45,38.5,135.0,3.75,7.0,148.0,162.34,136.83
2016,1,1,16,0,34.0,117.0,3.6,7.0,127.0,140.04,117.53
2016,1,1,16,15,26.5,98.0,3.35,6.5,105.0,114.98,95.64
2016,1,1,16,30,19.0,79.0,3.1,6.0,83.0,90.63,74.02
2016,1,1,16,45,9.5,59.5,2.9,6.0,61.5,58.29,45.1
2016,1,1,17,0,0.0,40.0,2.7,6.0,40.0,34.91,23.97
2016,1,1,17,15,0.0,23.5,2.65,5.5,23.5,19.46,7.77
2016,1,1,17,30,0.0,7.0,2.6,5.0,7.0,5.51,0.0
2016,1,1,17,45,0.0,3.5,2.55,5.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,15.0,1.85,4.5,15.0,11.45,0.0
2016,1,2,8,0,0.0,30.0,1.9,5.0,30.0,25.75,15.17
2016,1,2,8,15,11.0,49.5,1.9,5.0,51.5,50.15,37.75
2016,1,2,8,30,22.0,69.0,1.9,5.0,73.0,82.48,66.86
2016,1,2,8,45,32.0,88.5,1.95,5.0,96.5,108.98,90.78
2016,1,2,9,0,42.0,108.0,2.0,5.0,120.0,136.32,115.15
2016,1,2,9,15,48.5,126.0,2.0,5.0,142.0,160.15,136.01
2016,1,2,9,30,55.0,144.0,2.0,5.0,164.0,184.67,157.14
2016,1,2,9,45,27.5,120.0,2.0,5.5,130.0,132.88,111.42
2016,1,2,10,0,0.0,96.0,2.0,6.0,96.0,75.85,60.79
2016,1,2,10,15,0.0,73.5,1.95,6.0,73.5,56.43,43.84
2016,1,2,10,30,0.0,51.0,1.9,6.0,51.0,39.06,28.63
2016,1,2,10,45,0.0,102.0,1.9,6.0,102.0,79.9,64.01
2016,1,2,11,0,0.0,153.0,1.9,6.0,153.0,126.13,103.42
2016,1,2,11,15,3.5,172.0,1.85,6.0,174.0,147.14,121.13
2016,1,2,11,30,7.0,191.0,1.8,6.0,195.0,168.63,139.16
2016,1,2,11,45,3.5,146.0,1.8,6.0,148.0,121.84,99.38
2016,1,2,12,0,0.0,101.0,1.8,6.0,101.0,78.48,62.26
2016,1,2,12,15,0.0,106.5,1.8,6.0,106.5,83.14,66.28
2016,1,2,12,30,0.0,112.0,1.8,6.0,112.0,87.85,70.29
2016,1,2,12,45,0.0,130.5,1.8,6.5,130.5,104.05,83.96
2016,1,2,13,0,0.0,149.0,1.8,7.0,149.0,120.81,97.98
2016,1,2,13,15,0.0,124.0,1.75,7.0,124.0,98.42,79.03
2016,1,2,13,30,0.0,99.0,1.7,7.0,99.0,76.83,60.71
2016,1,2,13,45,19.5,162.5,1.7,7.5,173.5,153.41,126.54
2016,1,2,14,0,39.0,226.0,1.7,8.0,248.0,259.31,214.62
2016,1,2,14,15,19.5,128.0,1.6,7.5,139.0,132.71,108.99
2016,1,2,14,30,0.0,30.0,1.5,7.0,30.0,22.93,14.38
2016,1,2,14,45,7.0,97.5,1.45,7.0,101.0,82.58,66.61
2016,1,2,15,0,14.0,165.0,1.4,7.0,172.0,154.67,128.49
2016,1,2,15,15,11.5,151.0,1.3,7.0,156.5,139.88,115.85
2016,1,2,15,30,9.0,137.0,1.2,7.0,141.0,125.44,103.68
2016,1,2,15,45,4.5,122.0,1.2,7.0,124.0,108.82,89.45
2016,1,2,16,0,0.0,107.0,1.2,7.0,107.0,92.75,75.54
2016,1,2,16,15,0.0,88.5,1.05,6.5,88.5,76.26,61.32
2016,1,2,16,30,0.0,70.0,0.9,6.0,70.0,59.76,46.82
2016,1,2,16,45,0.0,52.5,0.8,6.0,52.5,44.25,32.91
2016,1,2,17,0,0.0,35.0,0.7,6.0,35.0,28.4,18.57
2016,1,2,17,15,0.0,20.5,0.7,5.5,20.5,15.65,5.55
2016,1,2,17,30,0.0,6.0,0.7,5.0,6.0,4.72,0.0
2016,1,2,17,45,0.0,3.0,0.75,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,181.0,15.0,1.65,5.5,32.0,108.22,0.0
2016,1,3,8,0,362.0,30.0,1.9,6.0,64.0,232.96,177.96
2016,1,3,8,15,461.0,39.0,1.95,6.5,109.0,314.24,259.25
2016,1,3,8,30,560.0,48.0,2.0,7.0,154.0,405.49,340.26
2016,1,3,8,45,619.0,54.5,2.05,8.0,201.0,477.99,402.41
2016,1,3,9,0,678.0,61.0,2.1,9.0,248.0,554.98,465.33
2016,1,3,9,15,717.5,65.5,2.15,9.5,294.0,615.21,512.89
2016,1,3,9,30,757.0,70.0,2.2,10.0,340.0,681.72,562.44
2016,1,3,9,45,562.0,116.0,2.25,10.5,329.0,614.06,507.77
2016,1,3,10,0,367.0,162.0,2.3,11.0,318.0,499.11,414.16
2016,1,3,10,15,607.0,122.5,2.3,11.5,406.5,704.5,574.85
2016,1,3,10,30,847.0,83.0,2.3,12.0,495.0,888.31,705.31
2016,1,3,10,45,860.5,85.0,2.3,12.5,524.5,927.34,728.36
2016,1,3,11,0,874.0,87.0,2.3,13.0,554.0,964.18,751.09
2016,1,3,11,15,883.0,88.0,2.3,13.0,576.0,993.01,769.51
2016,1,3,11,30,892.0,89.0,2.3,13.0,598.0,1019.05,786.1
2016,1,3,11,45,896.5,90.5,2.3,13.5,612.0,1025.61,788.07
2016,1,3,12,0,901.0,92.0,2.3,14.0,626.0,1041.34,796.62
2016,1,3,12,15,903.5,92.5,2.35,14.0,632.0,1050.61,802.94
2016,1,3,12,30,906.0,93.0,2.4,14.0,638.0,1056.6,807.3
2016,1,3,12,45,906.5,92.5,2.45,14.5,635.5,1056.0,805.96
2016,1,3,13,0,907.0,92.0,2.5,15.0,633.0,1052.06,802.63
2016,1,3,13,15,622.0,171.0,2.55,15.0,539.0,867.88,676.58
2016,1,3,13,30,337.0,250.0,2.6,15.0,445.0,631.83,502.12
2016,1,3,13,45,613.0,168.5,2.7,15.0,510.0,837.51,661.17
2016,1,3,14,0,889.0,87.0,2.8,15.0,575.0,992.09,769.91
2016,1,3,14,15,878.5,85.5,2.8,15.0,548.5,960.22,747.35
2016,1,3,14,30,868.0,84.0,2.8,15.0,522.0,925.85,724.83
2016,1,3,14,45,854.5,81.0,2.85,15.0,488.5,884.65,697.69
2016,1,3,15,0,841.0,78.0,2.9,15.0,455.0,841.54,668.83
2016,1,3,15,15,818.5,75.0,2.65,14.5,415.5,789.36,632.08
2016,1,3,15,30,796.0,72.0,2.4,14.0,376.0,736.4,594.18
2016,1,3,15,45,768.5,67.0,2.15,14.0,332.0,676.93,549.52
2016,1,3,16,0,741.0,62.0,1.9,14.0,288.0,617.75,504.11
2016,1,3,16,15,692.0,57.0,1.7,13.0,240.5,545.05,447.4
2016,1,3,16,30,643.0,52.0,1.5,12.0,193.0,480.21,394.0
2016,1,3,16,45,571.0,44.0,1.35,11.0,146.0,398.14,324.69
2016,1,3,17,0,499.0,36.0,1.2,10.0,99.0,322.6,257.13
2016,1,3,17,15,351.5,24.5,1.2,9.5,59.0,214.39,145.03
2016,1,3,17,30,204.0,13.0,1.2,9.0,19.0,92.0,0.0
2016,1,3,17,45,102.0,6.5,1.25,8.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,240.5,13.0,3.35,1.5,35.5,127.85,0.0
2016,1,4,8,0,481.0,26.0,3.6,2.0,71.0,278.03,215.88
2016,1,4,8,15,577.0,33.5,3.5,2.5,119.0,362.7,304.55
2016,1,4,8,30,673.0,41.0,3.4,3.0,167.0,456.42,389.98
2016,1,4,8,45,729.0,45.5,3.35,4.0,217.0,530.33,454.9
2016,1,4,9,0,785.0,50.0,3.3,5.0,267.0,607.99,519.64
2016,1,4,9,15,820.5,53.5,3.35,6.0,314.5,673.18,570.13
2016,1,4,9,30,856.0,57.0,3.4,7.0,362.0,732.21,613.45
2016,1,4,9,45,880.5,59.5,3.45,8.0,405.0,788.46,653.17
2016,1,4,10,0,905.0,62.0,3.5,9.0,448.0,844.28,691.39
2016,1,4,10,15,921.0,64.0,3.45,9.5,485.0,891.28,722.78
2016,1,4,10,30,937.0,66.0,3.4,10.0,522.0,936.58,752.33
2016,1,4,10,45,948.5,67.5,3.35,10.5,552.0,975.08,776.48
2016,1,4,11,0,960.0,69.0,3.3,11.0,582.0,1011.11,798.59
2016,1,4,11,15,967.0,70.0,3.25,11.0,604.5,1039.43,816.57
2016,1,4,11,30,974.0,71.0,3.2,11.0,627.0,1064.69,832.44
2016,1,4,11,45,975.0,73.0,3.15,11.5,641.0,1082.01,841.34
2016,1,4,12,0,976.0,75.0,3.1,12.0,655.0,1095.84,847.99
2016,1,4,12,15,977.5,75.5,3.05,12.0,660.5,1104.73,853.0
2016,1,4,12,30,979.0,76.0,3.0,12.0,666.0,1110.06,855.81
2016,1,4,12,45,977.0,76.0,2.95,12.5,663.0,1107.58,851.96
2016,1,4,13,0,975.0,76.0,2.9,13.0,660.0,1101.51,845.99
2016,1,4,13,15,971.0,75.5,2.9,13.0,648.5,1089.24,838.18
2016,1,4,13,30,967.0,75.0,2.9,13.0,637.0,1073.54,828.26
2016,1,4,13,45,959.0,74.5,2.9,13.0,617.0,1050.54,813.52
2016,1,4,14,0,951.0,74.0,2.9,13.0,597.0,1024.45,796.78
2016,1,4,14,15,940.5,72.5,2.85,13.0,569.5,991.78,775.04
2016,1,4,14,30,930.0,71.0,2.8,13.0,542.0,956.48,751.47
2016,1,4,14,45,912.5,70.0,2.8,13.0,507.0,913.17,722.52
2016,1,4,15,0,895.0,69.0,2.8,13.0,472.0,868.11,692.02
2016,1,4,15,15,873.5,66.5,2.6,12.5,431.5,824.85,662.16
2016,1,4,15,30,852.0,64.0,2.4,12.0,391.0,771.44,624.26
2016,1,4,15,45,819.5,60.5,2.2,11.5,345.0,707.94,578.0
2016,1,4,16,0,787.0,57.0,2.0,11.0,299.0,645.03,530.94
2016,1,4,16,15,739.0,52.5,1.8,10.0,250.0,571.69,473.84
2016,1,4,16,30,691.0,48.0,1.6,9.0,201.0,501.05,415.57
2016,1,4,16,45,611.5,41.0,1.45,8.0,152.5,413.23,341.02
2016,1,4,17,0,532.0,34.0,1.3,7.0,104.0,332.12,268.34
2016,1,4,17,15,384.5,24.0,1.3,6.5,62.5,224.32,157.46
2016,1,4,17,30,237.0,14.0,1.3,6.0,21.0,106.25,0.0
2016,1,4,17,45,118.5,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,174.0,15.5,2.75,1.5,31.5,104.72,0.0
2016,1,5,8,0,348.0,31.0,2.9,2.0,63.0,225.47,174.37
2016,1,5,8,15,447.5,41.0,2.95,2.5,108.0,307.21,257.87
2016,1,5,8,30,547.0,51.0,3.0,3.0,153.0,399.01,341.27
2016,1,5,8,45,606.5,57.5,3.05,3.5,200.5,471.32,405.72
2016,1,5,9,0,666.0,64.0,3.1,4.0,248.0,548.08,471.31
2016,1,5,9,15,705.5,69.0,3.0,4.0,293.5,612.85,524.95
2016,1,5,9,30,745.0,74.0,2.9,4.0,339.0,674.66,572.84
2016,1,5,9,45,548.0,119.5,2.85,4.5,327.0,597.94,508.6
2016,1,5,10,0,351.0,165.0,2.8,5.0,315.0,488.19,415.54
2016,1,5,10,15,592.0,126.5,2.75,5.5,404.5,694.05,581.82
2016,1,5,10,30,833.0,88.0,2.7,6.0,494.0,879.8,718.02
2016,1,5,10,45,845.5,90.0,2.65,6.5,523.0,917.76,740.86
2016,1,5,11,0,858.0,92.0,2.6,7.0,552.0,953.52,763.2
2016,1,5,11,15,866.0,93.5,2.6,7.5,573.5,981.9,780.55
2016,1,5,11,30,874.0,95.0,2.6,8.0,595.0,1007.5,795.94
2016,1,5,11,45,891.0,91.0,2.65,8.5,611.0,1019.76,802.58
2016,1,5,12,0,908.0,87.0,2.7,9.0,627.0,1041.57,816.13
2016,1,5,12,15,909.0,87.0,2.65,9.5,632.5,1048.95,818.58
2016,1,5,12,30,910.0,87.0,2.6,10.0,638.0,1053.01,819.05
2016,1,5,12,45,908.0,87.0,2.6,10.5,635.0,1050.66,815.91
2016,1,5,13,0,906.0,87.0,2.6,11.0,632.0,1044.97,810.76
2016,1,5,13,15,901.5,86.5,2.55,11.0,620.5,1032.84,802.34
2016,1,5,13,30,897.0,86.0,2.5,11.0,609.0,1017.53,791.97
2016,1,5,13,45,884.5,86.5,2.45,11.5,589.0,992.48,773.6
2016,1,5,14,0,872.0,87.0,2.4,12.0,569.0,976.44,761.75
2016,1,5,14,15,717.5,121.5,2.35,12.0,506.0,858.4,679.22
2016,1,5,14,30,563.0,156.0,2.3,12.0,443.0,725.64,584.27
2016,1,5,14,45,391.5,176.5,2.3,12.0,370.0,578.89,472.33
2016,1,5,15,0,220.0,197.0,2.3,12.0,297.0,403.93,333.68
2016,1,5,15,15,206.5,183.0,2.15,11.5,270.5,370.72,308.57
2016,1,5,15,30,193.0,169.0,2.0,11.0,244.0,338.28,282.9
2016,1,5,15,45,179.5,150.0,1.9,11.0,213.5,300.38,251.95
2016,1,5,16,0,166.0,131.0,1.8,11.0,183.0,263.42,221.23
2016,1,5,16,15,149.5,111.0,1.7,10.5,152.0,224.2,188.28
2016,1,5,16,30,133.0,91.0,1.6,10.0,121.0,186.35,155.63
2016,1,5,16,45,104.5,70.5,1.5,9.5,90.5,142.4,116.91
2016,1,5,17,0,76.0,50.0,1.4,9.0,60.0,100.8,79.57
2016,1,5,17,15,38.0,31.0,1.5,8.5,36.0,59.03,38.98
2016,1,5,17,30,0.0,12.0,1.6,8.0,12.0,9.44,0.0
2016,1,5,17,45,0.0,6.0,1.75,8.0,6.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,93.5,18.5,2.0,5.5,27.0,72.85,0.0
2016,1,6,8,0,187.0,37.0,2.2,6.0,54.0,156.68,118.28
2016,1,6,8,15,282.0,52.0,2.2,6.0,95.5,231.05,191.03
2016,1,6,8,30,377.0,67.0,2.2,6.0,137.0,315.87,267.17
2016,1,6,8,45,434.0,78.5,2.25,6.5,181.0,382.42,325.74
2016,1,6,9,0,491.0,90.0,2.3,7.0,225.0,454.0,386.46
2016,1,6,9,15,535.5,97.5,2.3,7.5,268.5,521.64,441.58
2016,1,6,9,30,580.0,105.0,2.3,8.0,312.0,588.52,494.25
2016,1,6,9,45,611.0,111.0,2.35,8.5,352.0,645.13,537.31
2016,1,6,10,0,642.0,117.0,2.4,9.0,392.0,702.23,578.86
2016,1,6,10,15,321.0,104.5,2.4,9.0,242.0,422.25,355.5
2016,1,6,10,30,0.0,92.0,2.4,9.0,92.0,71.41,55.74
2016,1,6,10,45,0.0,103.5,2.45,9.5,103.5,81.17,64.19
2016,1,6,11,0,0.0,115.0,2.5,10.0,115.0,91.04,72.3
2016,1,6,11,15,0.0,137.5,2.55,10.5,137.5,110.99,88.85
2016,1,6,11,30,0.0,160.0,2.6,11.0,160.0,131.47,105.66
2016,1,6,11,45,0.0,156.5,2.7,11.5,156.5,127.86,102.33
2016,1,6,12,0,0.0,153.0,2.8,12.0,153.0,124.4,99.2
2016,1,6,12,15,0.0,133.5,2.85,12.0,133.5,106.64,84.38
2016,1,6,12,30,0.0,114.0,2.9,12.0,114.0,89.52,70.07
2016,1,6,12,45,0.0,110.0,2.95,12.0,110.0,86.08,67.21
2016,1,6,13,0,0.0,106.0,3.0,12.0,106.0,82.68,64.38
2016,1,6,13,15,0.0,93.5,3.0,12.0,93.5,72.14,55.55
2016,1,6,13,30,0.0,81.0,3.0,12.0,81.0,62.33,47.34
2016,1,6,13,45,0.0,70.5,3.0,12.0,70.5,54.18,40.5
2016,1,6,14,0,0.0,60.0,3.0,12.0,60.0,46.05,33.66
2016,1,6,14,15,0.0,46.5,2.9,12.0,46.5,35.63,24.85
2016,1,6,14,30,0.0,33.0,2.8,12.0,33.0,25.24,16.01
2016,1,6,14,45,0.0,35.0,2.75,12.0,35.0,26.76,17.37
2016,1,6,15,0,0.0,37.0,2.7,12.0,37.0,28.28,18.72
2016,1,6,15,15,0.0,33.5,2.55,12.0,33.5,25.58,16.45
2016,1,6,15,30,0.0,30.0,2.4,12.0,30.0,22.88,14.17
2016,1,6,15,45,0.0,26.0,2.25,12.0,26.0,19.81,11.54
2016,1,6,16,0,0.0,22.0,2.1,12.0,22.0,16.74,8.9
2016,1,6,16,15,0.0,18.5,1.85,11.5,18.5,14.06,6.59
2016,1,6,16,30,0.0,15.0,1.6,11.0,15.0,11.39,4.25
2016,1,6,16,45,0.0,11.0,1.35,11.0,11.0,8.34,1.53
2016,1,6,17,0,0.0,7.0,1.1,11.0,7.0,5.3,0.0
2016,1,6,17,15,0.0,4.0,1.0,11.0,4.0,3.02,0.0
2016,1,6,17,30,0.0,1.0,0.9,11.0,1.0,0.79,0.0
2016,1,6,17,45,0.0,0.5,0.8,11.0,0.5,0.39,0.0
2016,1,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,15.0,1.85,7.0,32.0,105.51,0.0
2016,1,7,8,0,360.0,30.0,1.9,7.0,64.0,228.43,172.53
2016,1,7,8,15,461.5,39.5,1.85,7.5,109.0,310.8,254.85
2016,1,7,8,30,563.0,49.0,1.8,8.0,154.0,403.5,336.5
2016,1,7,8,45,625.0,55.0,1.8,8.5,202.0,477.27,399.92
2016,1,7,9,0,687.0,61.0,1.8,9.0,250.0,555.78,464.35
2016,1,7,9,15,486.0,100.0,1.8,9.5,245.5,483.31,404.88
2016,1,7,9,30,285.0,139.0,1.8,10.0,241.0,381.71,320.35
2016,1,7,9,45,555.0,106.5,1.85,10.5,334.0,595.2,493.74
2016,1,7,10,0,825.0,74.0,1.9,11.0,427.0,798.17,642.93
2016,1,7,10,15,843.0,76.5,1.85,12.0,463.5,845.79,670.83
2016,1,7,10,30,861.0,79.0,1.8,13.0,500.0,891.99,698.5
2016,1,7,10,45,878.0,79.0,1.8,14.0,530.5,932.43,722.08
2016,1,7,11,0,895.0,79.0,1.8,15.0,561.0,959.71,736.33
2016,1,7,11,15,903.5,80.5,1.75,15.5,583.0,989.01,752.64
2016,1,7,11,30,912.0,82.0,1.7,16.0,605.0,1015.53,766.89
2016,1,7,11,45,919.0,81.5,1.7,17.0,620.0,1035.11,775.82
2016,1,7,12,0,926.0,81.0,1.7,18.0,635.0,1051.57,782.82
2016,1,7,12,15,928.5,81.5,1.65,18.5,641.5,1061.44,786.34
2016,1,7,12,30,931.0,82.0,1.6,19.0,648.0,1067.94,787.88
2016,1,7,12,45,933.5,80.5,1.6,19.5,646.5,1068.5,786.67
2016,1,7,13,0,936.0,79.0,1.6,20.0,645.0,1065.61,783.52
2016,1,7,13,15,933.0,78.5,1.45,20.0,634.5,1054.95,774.56
2016,1,7,13,30,930.0,78.0,1.3,20.0,624.0,1040.95,763.64
2016,1,7,13,45,926.5,76.0,1.2,20.5,606.0,1021.3,748.74
2016,1,7,14,0,923.0,74.0,1.1,21.0,588.0,998.5,732.06
2016,1,7,14,15,913.0,73.0,1.15,20.5,561.5,967.77,715.95
2016,1,7,14,30,903.0,72.0,1.2,20.0,535.0,934.46,697.99
2016,1,7,14,45,889.0,69.5,1.25,20.0,501.5,893.27,673.18
2016,1,7,15,0,875.0,67.0,1.3,20.0,468.0,850.15,646.67
2016,1,7,15,15,854.0,65.0,1.25,19.5,428.5,800.23,614.84
2016,1,7,15,30,833.0,63.0,1.2,19.0,389.0,757.28,587.26
2016,1,7,15,45,803.5,59.5,1.15,18.5,344.5,696.83,546.37
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,636.78,504.58
2016,1,7,16,15,728.0,52.0,1.1,17.0,252.0,565.94,453.3
2016,1,7,16,30,682.0,48.0,1.1,16.0,204.0,497.62,400.36
2016,1,7,16,45,607.5,41.5,1.15,15.0,156.0,413.44,332.32
2016,1,7,17,0,533.0,35.0,1.2,14.0,108.0,335.44,265.44
2016,1,7,17,15,394.5,25.5,1.3,13.5,67.0,232.47,167.8
2016,1,7,17,30,256.0,16.0,1.4,13.0,26.0,135.88,0.0
2016,1,7,17,45,128.0,8.0,1.5,12.5,13.0,6.29,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,14.0,16.0,2.2,8.5,17.5,20.21,0.0
2016,1,8,8,0,28.0,32.0,2.5,9.0,35.0,46.1,30.78
2016,1,8,8,15,47.5,52.0,2.4,9.5,60.0,78.48,61.16
2016,1,8,8,30,67.0,72.0,2.3,10.0,85.0,122.06,99.74
2016,1,8,8,45,77.0,92.5,2.2,10.5,111.0,152.93,126.97
2016,1,8,9,0,87.0,113.0,2.1,11.0,137.0,184.58,154.2
2016,1,8,9,15,96.0,131.5,2.35,12.0,162.5,213.77,178.53
2016,1,8,9,30,105.0,150.0,2.6,13.0,188.0,243.8,202.96
2016,1,8,9,45,182.5,165.0,2.9,14.0,239.5,324.25,269.87
2016,1,8,10,0,260.0,180.0,3.2,15.0,291.0,429.11,354.0
2016,1,8,10,15,171.0,198.0,3.35,15.5,273.5,362.34,297.35
2016,1,8,10,30,82.0,216.0,3.5,16.0,256.0,288.07,234.46
2016,1,8,10,45,136.0,232.5,3.7,16.5,303.5,378.11,307.22
2016,1,8,11,0,190.0,249.0,3.9,17.0,351.0,451.04,364.73
2016,1,8,11,15,123.0,250.5,3.95,17.5,317.5,390.63,314.15
2016,1,8,11,30,56.0,252.0,4.0,18.0,284.0,304.38,243.37
2016,1,8,11,45,28.0,139.5,4.05,18.5,155.5,152.63,121.0
2016,1,8,12,0,0.0,27.0,4.1,19.0,27.0,20.68,11.51
2016,1,8,12,15,175.0,146.5,4.05,19.0,253.5,349.75,284.37
2016,1,8,12,30,350.0,266.0,4.0,19.0,480.0,670.61,530.35
2016,1,8,12,45,340.0,269.5,4.0,19.5,476.5,664.5,522.67
2016,1,8,13,0,330.0,273.0,4.0,20.0,473.0,657.19,516.09
2016,1,8,13,15,307.0,270.0,3.85,20.0,454.0,627.94,493.79
2016,1,8,13,30,284.0,267.0,3.7,20.0,435.0,598.03,471.09
2016,1,8,13,45,142.0,184.5,3.6,20.0,268.5,333.46,267.26
2016,1,8,14,0,0.0,102.0,3.5,20.0,102.0,79.48,59.77
2016,1,8,14,15,74.5,169.5,3.35,19.5,208.0,227.82,183.61
2016,1,8,14,30,149.0,237.0,3.2,19.0,314.0,395.53,317.99
2016,1,8,14,45,322.5,195.5,3.1,19.0,348.0,518.5,417.51
2016,1,8,15,0,496.0,154.0,3.0,19.0,382.0,630.76,505.87
2016,1,8,15,15,461.0,145.5,2.7,18.5,343.5,574.09,462.51
2016,1,8,15,30,426.0,137.0,2.4,18.0,305.0,518.67,420.42
2016,1,8,15,45,538.0,108.0,2.1,18.0,295.0,551.39,446.91
2016,1,8,16,0,650.0,79.0,1.8,18.0,285.0,581.22,468.82
2016,1,8,16,15,599.5,72.0,1.6,17.0,239.0,509.01,412.45
2016,1,8,16,30,549.0,65.0,1.4,16.0,193.0,440.05,357.19
2016,1,8,16,45,482.0,54.5,1.25,15.5,148.0,361.95,292.06
2016,1,8,17,0,415.0,44.0,1.1,15.0,103.0,289.83,229.32
2016,1,8,17,15,207.5,34.0,1.1,14.5,63.5,160.6,116.36
2016,1,8,17,30,0.0,24.0,1.1,14.0,24.0,24.66,0.0
2016,1,8,17,45,0.0,12.0,1.15,13.5,12.0,9.44,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,200.0,14.5,4.9,5.5,33.0,112.01,0.0
2016,1,9,8,0,400.0,29.0,5.2,6.0,66.0,244.04,186.05
2016,1,9,8,15,501.5,38.0,5.55,6.5,113.0,327.45,272.41
2016,1,9,8,30,603.0,47.0,5.9,7.0,160.0,421.24,358.43
2016,1,9,8,45,660.5,53.0,6.25,7.5,209.0,489.38,420.83
2016,1,9,9,0,718.0,59.0,6.6,8.0,258.0,566.84,488.71
2016,1,9,9,15,756.5,63.0,6.6,8.0,305.0,632.32,544.32
2016,1,9,9,30,795.0,67.0,6.6,8.0,352.0,699.21,598.18
2016,1,9,9,45,822.5,70.0,6.65,8.5,395.0,757.32,642.69
2016,1,9,10,0,850.0,73.0,6.7,9.0,438.0,815.25,686.08
2016,1,9,10,15,868.5,75.5,6.65,9.0,475.5,864.3,722.63
2016,1,9,10,30,887.0,78.0,6.6,9.0,513.0,911.91,757.6
2016,1,9,10,45,900.5,79.5,6.6,9.5,544.0,941.36,777.1
2016,1,9,11,0,914.0,81.0,6.6,10.0,575.0,978.55,802.42
2016,1,9,11,15,922.5,82.0,6.55,10.0,598.0,1007.84,822.83
2016,1,9,11,30,931.0,83.0,6.5,10.0,621.0,1034.29,841.14
2016,1,9,11,45,936.0,83.5,6.45,10.5,636.0,1053.6,852.59
2016,1,9,12,0,941.0,84.0,6.4,11.0,651.0,1069.67,861.75
2016,1,9,12,15,943.5,84.5,6.35,11.0,657.5,1079.86,868.37
2016,1,9,12,30,946.0,85.0,6.3,11.0,664.0,1086.61,872.68
2016,1,9,12,45,944.0,85.5,6.3,11.0,661.5,1085.26,871.65
2016,1,9,13,0,942.0,86.0,6.3,11.0,659.0,1080.43,868.33
2016,1,9,13,15,938.0,85.5,6.25,11.0,648.5,1068.9,859.96
2016,1,9,13,30,934.0,85.0,6.2,11.0,638.0,1054.02,849.36
2016,1,9,13,45,555.5,173.5,6.2,11.0,500.0,777.87,641.61
2016,1,9,14,0,177.0,262.0,6.2,11.0,362.0,456.5,378.8
2016,1,9,14,15,537.0,171.5,6.15,11.0,454.0,734.52,611.51
2016,1,9,14,30,897.0,81.0,6.1,11.0,546.0,941.1,770.71
2016,1,9,14,45,880.0,79.5,6.1,11.0,512.0,908.77,746.57
2016,1,9,15,0,863.0,78.0,6.1,11.0,478.0,863.99,713.99
2016,1,9,15,15,505.0,124.5,5.95,10.5,353.5,586.39,496.23
2016,1,9,15,30,147.0,171.0,5.8,10.0,229.0,303.28,256.88
2016,1,9,15,45,138.5,153.0,5.7,9.5,203.0,272.21,231.72
2016,1,9,16,0,130.0,135.0,5.6,9.0,177.0,241.79,206.16
2016,1,9,16,15,121.5,114.5,5.3,8.5,149.0,208.81,177.8
2016,1,9,16,30,113.0,94.0,5.0,8.0,121.0,176.48,149.36
2016,1,9,16,45,96.0,73.5,4.7,7.5,93.0,139.93,116.52
2016,1,9,17,0,79.0,53.0,4.4,7.0,65.0,104.64,84.24
2016,1,9,17,15,39.5,34.5,4.3,6.5,40.5,63.01,45.02
2016,1,9,17,30,0.0,16.0,4.2,6.0,16.0,12.6,0.0
2016,1,9,17,45,0.0,8.0,4.1,5.5,8.0,6.29,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,205.0,15.0,2.75,0.0,34.0,114.1,0.0
2016,1,10,8,0,410.0,30.0,3.1,0.0,68.0,248.5,192.78
2016,1,10,8,15,511.0,39.0,3.3,0.5,115.5,332.2,280.25
2016,1,10,8,30,612.0,48.0,3.5,1.0,163.0,426.11,366.66
2016,1,10,8,45,673.0,54.0,3.75,2.0,213.0,496.66,430.23
2016,1,10,9,0,734.0,60.0,4.0,3.0,263.0,577.06,499.31
2016,1,10,9,15,772.0,64.0,3.95,3.0,311.0,642.99,554.25
2016,1,10,9,30,810.0,68.0,3.9,3.0,359.0,710.24,606.98
2016,1,10,9,45,837.0,71.0,3.85,3.5,402.5,768.64,650.26
2016,1,10,10,0,864.0,74.0,3.8,4.0,446.0,826.79,692.12
2016,1,10,10,15,882.0,76.5,3.65,4.5,484.0,876.0,725.56
2016,1,10,10,30,900.0,79.0,3.5,5.0,522.0,923.69,757.05
2016,1,10,10,45,913.5,80.5,3.4,5.5,553.0,953.61,775.14
2016,1,10,11,0,927.0,82.0,3.3,6.0,584.0,991.23,798.71
2016,1,10,11,15,935.0,83.5,3.15,6.5,607.5,1021.04,815.8
2016,1,10,11,30,943.0,85.0,3.0,7.0,631.0,1047.95,830.63
2016,1,10,11,45,944.0,87.5,2.85,7.5,645.0,1066.0,839.08
2016,1,10,12,0,945.0,90.0,2.7,8.0,659.0,1080.66,845.21
2016,1,10,12,15,946.5,90.0,2.6,8.0,665.5,1089.35,849.39
2016,1,10,12,30,948.0,90.0,2.5,8.0,672.0,1094.56,851.39
2016,1,10,12,45,947.5,90.0,2.45,8.5,670.0,1094.23,848.9
2016,1,10,13,0,947.0,90.0,2.4,9.0,668.0,1090.39,844.3
2016,1,10,13,15,943.0,89.5,2.35,9.0,657.0,1078.91,836.28
2016,1,10,13,30,939.0,89.0,2.3,9.0,646.0,1064.06,826.22
2016,1,10,13,45,931.0,88.0,2.25,9.0,627.0,1041.35,810.99
2016,1,10,14,0,923.0,87.0,2.2,9.0,608.0,1015.6,793.86
2016,1,10,14,15,912.0,85.5,2.2,9.0,580.5,983.51,773.01
2016,1,10,14,30,901.0,84.0,2.2,9.0,553.0,959.54,757.87
2016,1,10,14,45,885.0,82.0,2.2,9.0,519.0,916.76,729.25
2016,1,10,15,0,869.0,80.0,2.2,9.0,485.0,872.06,699.11
2016,1,10,15,15,847.0,77.0,2.05,8.5,444.5,819.53,662.61
2016,1,10,15,30,825.0,74.0,1.9,8.0,404.0,766.05,624.82
2016,1,10,15,45,792.5,70.5,1.8,8.0,358.0,703.45,578.68
2016,1,10,16,0,760.0,67.0,1.7,8.0,312.0,641.34,531.82
2016,1,10,16,15,713.0,61.5,1.5,7.0,263.5,568.3,474.67
2016,1,10,16,30,666.0,56.0,1.3,6.0,215.0,502.8,420.56
2016,1,10,16,45,589.5,49.0,1.15,5.5,166.0,417.63,347.8
2016,1,10,17,0,513.0,42.0,1.0,5.0,117.0,339.08,277.73
2016,1,10,17,15,256.5,36.5,1.0,4.5,74.0,186.02,142.98
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,36.11,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,12.2,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,185.0,15.0,1.85,0.5,32.0,105.54,0.0
2016,1,11,8,0,370.0,30.0,2.1,1.0,64.0,229.27,176.84
2016,1,11,8,15,471.5,39.5,1.95,1.5,110.5,311.48,260.71
2016,1,11,8,30,573.0,49.0,1.8,2.0,157.0,404.09,343.92
2016,1,11,8,45,632.0,56.0,1.7,3.0,205.5,477.48,407.3
2016,1,11,9,0,691.0,63.0,1.6,4.0,254.0,555.44,471.04
2016,1,11,9,15,730.0,67.5,1.55,4.5,301.0,615.97,519.11
2016,1,11,9,30,769.0,72.0,1.5,5.0,348.0,682.88,568.32
2016,1,11,9,45,793.5,76.0,1.5,6.0,390.5,739.01,606.89
2016,1,11,10,0,818.0,80.0,1.5,7.0,433.0,794.8,643.98
2016,1,11,10,15,837.0,83.0,1.4,7.5,470.5,844.05,675.15
2016,1,11,10,30,856.0,86.0,1.3,8.0,508.0,891.96,704.42
2016,1,11,10,45,640.5,148.0,1.2,8.5,474.5,795.84,631.69
2016,1,11,11,0,425.0,210.0,1.1,9.0,441.0,669.29,534.44
2016,1,11,11,15,383.5,229.5,1.0,9.0,444.5,639.32,511.46
2016,1,11,11,30,342.0,249.0,0.9,9.0,448.0,628.39,500.82
2016,1,11,11,45,373.5,248.5,0.8,9.5,470.5,664.34,525.44
2016,1,11,12,0,405.0,248.0,0.7,10.0,493.0,699.83,548.57
2016,1,11,12,15,354.0,263.0,0.75,10.0,478.5,668.58,524.67
2016,1,11,12,30,303.0,278.0,0.8,10.0,464.0,635.44,500.05
2016,1,11,12,45,255.5,284.0,0.85,10.5,441.0,593.94,468.51
2016,1,11,13,0,208.0,290.0,0.9,11.0,418.0,527.15,418.38
2016,1,11,13,15,314.0,265.0,0.9,11.0,454.0,628.18,496.61
2016,1,11,13,30,420.0,240.0,0.9,11.0,490.0,701.67,551.74
2016,1,11,13,45,393.0,238.0,0.95,11.5,467.0,666.63,525.16
2016,1,11,14,0,366.0,236.0,1.0,12.0,444.0,631.15,499.38
