Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,1,7,45,204.0,18.5,1.7,12.0,43.0,110.2,57.33
2016,2,1,8,0,408.0,37.0,1.9,13.0,86.0,230.53,177.72
2016,2,1,8,15,501.5,46.0,2.15,13.5,136.0,307.69,247.3
2016,2,1,8,30,595.0,55.0,2.4,14.0,186.0,394.35,322.34
2016,2,1,8,45,654.0,61.0,2.65,15.0,238.0,466.85,383.31
2016,2,1,9,0,713.0,67.0,2.9,16.0,290.0,544.06,445.6
2016,2,1,9,15,358.0,102.5,3.1,16.5,214.5,373.57,308.33
2016,2,1,9,30,3.0,138.0,3.3,17.0,139.0,118.0,93.29
2016,2,1,9,45,5.5,153.0,3.55,18.0,155.5,132.69,105.22
2016,2,1,10,0,8.0,168.0,3.8,19.0,172.0,147.73,116.91
2016,2,1,10,15,85.5,210.0,3.95,19.0,256.0,270.94,218.55
2016,2,1,10,30,163.0,252.0,4.1,19.0,340.0,406.11,326.3
2016,2,1,10,45,164.0,266.5,4.3,19.5,360.0,427.25,341.21
2016,2,1,11,0,165.0,281.0,4.5,20.0,380.0,448.15,356.29
2016,2,1,11,15,235.5,285.0,4.6,20.5,432.0,522.85,414.28
2016,2,1,11,30,306.0,289.0,4.7,21.0,484.0,623.34,489.74
2016,2,1,11,45,205.0,303.0,4.85,21.5,435.0,520.8,409.11
2016,2,1,12,0,104.0,317.0,5.0,22.0,386.0,413.99,324.44
2016,2,1,12,15,510.0,209.0,5.15,22.0,554.0,778.85,609.12
2016,2,1,12,30,916.0,101.0,5.3,22.0,722.0,1063.63,810.89
2016,2,1,12,45,913.5,102.0,5.45,22.0,721.0,1063.82,810.27
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,1060.52,809.28
2016,2,1,13,15,907.0,102.5,5.75,22.0,710.5,1050.53,803.81
2016,2,1,13,30,903.0,102.0,5.9,22.0,701.0,1037.16,796.11
2016,2,1,13,45,895.0,102.0,6.1,22.5,682.5,1017.1,782.57
2016,2,1,14,0,887.0,102.0,6.3,23.0,664.0,1006.44,775.71
2016,2,1,14,15,877.0,100.5,6.4,23.0,638.5,976.23,755.95
2016,2,1,14,30,867.0,99.0,6.5,23.0,613.0,943.27,734.24
2016,2,1,14,45,851.5,97.0,6.6,23.0,579.5,902.24,706.56
2016,2,1,15,0,836.0,95.0,6.7,23.0,546.0,859.21,677.17
2016,2,1,15,15,816.5,92.5,6.6,22.5,506.0,810.52,643.77
2016,2,1,15,30,797.0,90.0,6.5,22.0,466.0,760.61,609.02
2016,2,1,15,45,768.0,86.5,6.4,22.0,421.0,701.51,565.56
2016,2,1,16,0,739.0,83.0,6.3,22.0,376.0,646.66,524.27
2016,2,1,16,15,699.5,78.0,5.95,21.5,326.5,579.78,471.84
2016,2,1,16,30,660.0,73.0,5.6,21.0,277.0,514.9,419.59
2016,2,1,16,45,594.5,66.5,5.25,20.5,226.0,435.98,354.55
2016,2,1,17,0,529.0,60.0,4.9,20.0,175.0,362.43,292.0
2016,2,1,17,15,433.0,49.5,4.7,19.5,127.0,276.71,218.4
2016,2,1,17,30,337.0,39.0,4.5,19.0,79.0,200.82,150.91
2016,2,1,17,45,168.5,19.5,4.35,18.5,39.5,96.9,43.15
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,56.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,112.0,11.0,2.1,9.0,13.0,41.9,0.0
2016,2,2,7,45,299.5,23.0,2.4,10.0,53.5,148.8,83.98
2016,2,2,8,0,487.0,35.0,2.7,11.0,94.0,259.9,202.35
2016,2,2,8,15,579.5,42.5,3.0,11.5,146.5,335.04,271.78
2016,2,2,8,30,672.0,50.0,3.3,12.0,199.0,423.88,349.84
2016,2,2,8,45,727.5,55.0,3.6,13.0,253.0,497.45,412.59
2016,2,2,9,0,783.0,60.0,3.9,14.0,307.0,575.02,476.01
2016,2,2,9,15,818.0,63.5,4.15,14.5,358.5,640.81,528.66
2016,2,2,9,30,853.0,67.0,4.4,15.0,410.0,707.83,580.09
2016,2,2,9,45,876.5,70.0,4.7,15.5,456.5,766.41,623.18
2016,2,2,10,0,900.0,73.0,5.0,16.0,503.0,816.45,659.24
2016,2,2,10,15,916.5,75.5,4.95,16.5,544.0,866.56,692.89
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,915.06,724.69
2016,2,2,10,45,944.5,79.5,4.85,17.5,619.0,955.95,750.48
2016,2,2,11,0,956.0,81.0,4.8,18.0,653.0,994.36,774.19
2016,2,2,11,15,964.0,82.5,4.7,18.0,679.0,1026.75,794.52
2016,2,2,11,30,972.0,84.0,4.6,18.0,705.0,1056.07,812.6
2016,2,2,11,45,974.0,86.0,4.55,18.5,722.0,1076.82,823.64
2016,2,2,12,0,976.0,88.0,4.5,19.0,739.0,1094.02,832.34
2016,2,2,12,15,978.5,88.5,4.4,19.0,748.0,1106.31,839.03
2016,2,2,12,30,981.0,89.0,4.3,19.0,757.0,1114.93,843.73
2016,2,2,12,45,981.0,89.0,4.2,19.0,757.0,1116.67,844.0
2016,2,2,13,0,981.0,89.0,4.1,19.0,757.0,1114.66,841.98
2016,2,2,13,15,978.0,88.5,4.05,19.0,747.5,1105.28,835.61
2016,2,2,13,30,975.0,88.0,4.0,19.0,738.0,1092.22,827.02
2016,2,2,13,45,970.0,87.0,3.95,19.5,720.0,1073.01,812.92
2016,2,2,14,0,965.0,86.0,3.9,20.0,702.0,1050.36,796.71
2016,2,2,14,15,956.5,85.0,3.8,20.0,675.5,1021.06,777.31
2016,2,2,14,30,948.0,84.0,3.7,20.0,649.0,988.77,755.96
2016,2,2,14,45,935.5,82.0,3.6,20.0,615.0,948.87,729.35
2016,2,2,15,0,923.0,80.0,3.5,20.0,581.0,906.59,701.03
2016,2,2,15,15,905.5,78.0,3.15,19.5,539.5,858.03,667.81
2016,2,2,15,30,888.0,76.0,2.8,19.0,498.0,816.01,638.91
2016,2,2,15,45,863.5,73.0,2.45,18.5,451.5,757.46,597.61
2016,2,2,16,0,839.0,70.0,2.1,18.0,405.0,698.54,555.39
2016,2,2,16,15,803.0,66.0,1.9,17.0,353.5,630.78,506.14
2016,2,2,16,30,767.0,62.0,1.7,16.0,302.0,564.38,455.45
2016,2,2,16,45,711.0,56.5,1.5,15.0,248.5,486.75,393.91
2016,2,2,17,0,655.0,51.0,1.3,14.0,195.0,413.21,332.98
2016,2,2,17,15,560.0,43.0,1.3,13.0,143.0,327.86,260.84
2016,2,2,17,30,465.0,35.0,1.3,12.0,91.0,248.67,190.37
2016,2,2,17,45,232.5,17.5,1.35,11.5,45.5,117.1,60.53
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,64.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,128.0,11.0,4.3,3.0,13.0,46.36,0.0
2016,2,3,7,45,302.5,23.5,4.65,3.5,54.0,150.17,91.36
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,255.59,205.5
2016,2,3,8,15,567.0,44.0,5.2,4.5,147.5,333.35,279.38
2016,2,3,8,30,657.0,52.0,5.4,5.0,200.0,416.72,355.92
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,492.45,423.23
2016,2,3,9,0,778.0,62.0,5.9,7.0,310.0,572.66,491.81
2016,2,3,9,15,813.0,66.0,5.75,7.5,361.5,638.87,546.45
2016,2,3,9,30,848.0,70.0,5.6,8.0,413.0,706.33,599.3
2016,2,3,9,45,877.0,71.5,5.5,8.5,461.0,767.16,644.14
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,819.85,681.52
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,869.64,717.47
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,917.8,751.69
2016,2,3,10,45,954.0,77.5,5.25,9.5,625.5,960.87,780.25
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,1001.64,806.73
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,1033.33,826.31
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,1061.88,843.55
2016,2,3,11,45,988.0,81.0,5.05,11.5,729.5,1083.68,855.91
2016,2,3,12,0,992.0,82.0,5.0,12.0,747.0,1101.93,865.83
2016,2,3,12,15,994.0,82.5,4.95,12.0,756.0,1113.92,873.11
2016,2,3,12,30,996.0,83.0,4.9,12.0,765.0,1122.15,877.96
2016,2,3,12,45,994.0,83.5,4.9,12.5,764.0,1122.52,876.37
2016,2,3,13,0,992.0,84.0,4.9,13.0,763.0,1119.07,872.39
2016,2,3,13,15,989.5,83.5,4.85,13.0,754.0,1110.14,865.97
2016,2,3,13,30,987.0,83.0,4.8,13.0,745.0,1097.49,857.19
2016,2,3,13,45,980.0,83.0,4.8,13.0,726.5,1077.34,843.86
2016,2,3,14,0,973.0,83.0,4.8,13.0,708.0,1053.77,828.29
2016,2,3,14,15,964.5,82.0,4.75,13.0,681.5,1024.3,808.15
2016,2,3,14,30,956.0,81.0,4.7,13.0,655.0,991.8,785.93
2016,2,3,14,45,942.0,80.0,4.7,13.0,620.5,951.52,758.5
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,908.92,729.23
2016,2,3,15,15,911.5,76.5,4.55,12.5,545.0,860.4,695.58
2016,2,3,15,30,895.0,74.0,4.4,12.0,504.0,810.28,660.36
2016,2,3,15,45,872.5,71.0,4.3,12.0,457.0,760.98,624.38
2016,2,3,16,0,850.0,68.0,4.2,12.0,410.0,703.12,581.25
2016,2,3,16,15,816.0,64.0,3.7,11.0,359.0,636.23,529.59
2016,2,3,16,30,782.0,60.0,3.2,10.0,308.0,570.52,476.53
2016,2,3,16,45,730.0,54.5,2.75,9.5,254.5,494.51,412.56
2016,2,3,17,0,678.0,49.0,2.3,9.0,201.0,422.26,349.42
2016,2,3,17,15,590.0,41.5,2.25,8.0,148.5,335.61,273.8
2016,2,3,17,30,502.0,34.0,2.2,7.0,96.0,257.33,201.98
2016,2,3,17,45,329.5,22.0,2.15,6.5,54.5,156.39,90.61
2016,2,3,18,0,157.0,10.0,2.1,6.0,13.0,53.55,0.0
2016,2,3,18,15,78.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,111.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,222.0,11.0,2.0,1.0,16.0,73.53,0.0
2016,2,4,7,45,388.0,22.0,2.3,2.0,60.0,174.73,110.99
2016,2,4,8,0,554.0,33.0,2.6,3.0,104.0,278.58,223.46
2016,2,4,8,15,637.5,40.0,2.55,4.0,157.5,356.93,296.62
2016,2,4,8,30,721.0,47.0,2.5,5.0,211.0,443.22,373.09
2016,2,4,8,45,770.0,52.0,2.45,6.0,265.5,515.3,434.76
2016,2,4,9,0,819.0,57.0,2.4,7.0,320.0,590.8,496.06
2016,2,4,9,15,851.0,60.5,2.55,7.5,372.0,656.22,548.54
2016,2,4,9,30,883.0,64.0,2.7,8.0,424.0,716.07,593.9
2016,2,4,9,45,904.5,67.0,2.85,9.0,471.5,773.73,634.29
2016,2,4,10,0,926.0,70.0,3.0,10.0,519.0,830.71,673.2
2016,2,4,10,15,942.0,72.0,3.0,10.0,560.0,880.9,707.82
2016,2,4,10,30,958.0,74.0,3.0,10.0,601.0,929.35,740.75
2016,2,4,10,45,968.5,75.5,3.0,10.5,635.0,970.24,766.51
2016,2,4,11,0,979.0,77.0,3.0,11.0,669.0,1008.51,790.19
2016,2,4,11,15,986.5,78.5,3.0,11.0,695.5,1041.09,811.21
2016,2,4,11,30,994.0,80.0,3.0,11.0,722.0,1070.51,830.06
2016,2,4,11,45,989.0,85.0,3.05,11.5,738.0,1088.41,840.08
2016,2,4,12,0,984.0,90.0,3.1,12.0,754.0,1102.42,847.68
2016,2,4,12,15,986.5,90.5,3.1,12.0,763.0,1114.86,855.46
2016,2,4,12,30,989.0,91.0,3.1,12.0,772.0,1123.59,860.92
2016,2,4,12,45,990.0,90.5,3.1,12.5,772.0,1125.84,860.65
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,1124.28,858.09
2016,2,4,13,15,988.5,89.5,3.0,13.0,763.0,1115.39,851.36
2016,2,4,13,30,986.0,89.0,2.9,13.0,754.0,1102.76,842.38
2016,2,4,13,45,982.5,87.5,2.85,13.0,736.0,1084.31,830.23
2016,2,4,14,0,979.0,86.0,2.8,13.0,718.0,1062.31,815.87
2016,2,4,14,15,970.5,84.5,2.7,13.0,691.5,1032.13,795.55
2016,2,4,14,30,962.0,83.0,2.6,13.0,665.0,998.89,773.26
2016,2,4,14,45,943.5,83.5,2.55,13.0,629.0,956.16,744.9
2016,2,4,15,0,925.0,84.0,2.5,13.0,593.0,911.37,714.97
2016,2,4,15,15,908.0,81.5,2.3,12.5,551.5,862.53,681.84
2016,2,4,15,30,891.0,79.0,2.1,12.0,510.0,820.17,653.0
2016,2,4,15,45,866.5,76.0,1.95,12.0,462.5,761.43,611.04
2016,2,4,16,0,842.0,73.0,1.8,12.0,415.0,702.28,568.22
2016,2,4,16,15,806.5,69.0,1.55,11.0,363.5,634.64,517.61
2016,2,4,16,30,771.0,65.0,1.3,10.0,312.0,568.27,465.77
2016,2,4,16,45,718.0,59.0,1.1,9.5,258.0,491.55,403.35
2016,2,4,17,0,665.0,53.0,0.9,9.0,204.0,418.65,341.61
2016,2,4,17,15,575.5,45.0,0.95,8.0,151.0,335.32,270.81
2016,2,4,17,30,486.0,37.0,1.0,7.0,98.0,257.49,201.19
2016,2,4,17,45,316.5,24.0,1.1,6.5,56.0,154.06,94.17
2016,2,4,18,0,147.0,11.0,1.2,6.0,14.0,51.18,0.0
2016,2,4,18,15,73.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,168.0,12.0,1.4,2.0,16.0,58.14,0.0
2016,2,5,7,45,332.0,24.5,1.65,3.0,59.0,161.05,105.29
2016,2,5,8,0,496.0,37.0,1.9,4.0,102.0,261.81,209.35
2016,2,5,8,15,581.5,45.0,1.9,4.5,154.5,338.35,280.21
2016,2,5,8,30,667.0,53.0,1.9,5.0,207.0,420.14,352.9
2016,2,5,8,45,714.5,59.5,1.9,6.0,260.0,490.51,412.8
2016,2,5,9,0,762.0,66.0,1.9,7.0,313.0,564.19,472.44
2016,2,5,9,15,795.5,70.0,2.35,8.0,364.0,628.79,524.71
2016,2,5,9,30,829.0,74.0,2.8,9.0,415.0,694.5,575.83
2016,2,5,9,45,847.5,78.5,3.25,10.0,460.0,750.27,616.45
2016,2,5,10,0,866.0,83.0,3.7,11.0,505.0,805.2,655.67
2016,2,5,10,15,882.5,86.0,3.7,11.5,545.5,855.6,689.81
2016,2,5,10,30,899.0,89.0,3.7,12.0,586.0,904.41,722.2
2016,2,5,10,45,907.0,92.0,3.75,12.5,619.0,933.31,740.12
2016,2,5,11,0,915.0,95.0,3.8,13.0,652.0,969.31,763.16
2016,2,5,11,15,923.5,96.5,3.75,13.0,678.0,1001.3,783.91
2016,2,5,11,30,932.0,98.0,3.7,13.0,704.0,1030.37,802.58
2016,2,5,11,45,935.0,100.0,3.7,13.5,721.0,1051.49,814.62
2016,2,5,12,0,938.0,102.0,3.7,14.0,738.0,1069.22,824.44
2016,2,5,12,15,940.0,102.5,3.6,14.0,746.5,1080.75,830.86
2016,2,5,12,30,942.0,103.0,3.5,14.0,755.0,1088.71,835.02
2016,2,5,12,45,846.0,134.0,3.45,14.5,719.5,1041.71,800.79
2016,2,5,13,0,750.0,165.0,3.4,15.0,684.0,985.73,760.85
2016,2,5,13,15,841.5,134.0,3.3,15.0,710.0,1030.23,791.51
2016,2,5,13,30,933.0,103.0,3.2,15.0,736.0,1065.02,814.4
2016,2,5,13,45,926.0,102.5,3.15,15.0,718.0,1045.02,800.67
2016,2,5,14,0,919.0,102.0,3.1,15.0,700.0,1021.77,785.38
2016,2,5,14,15,910.0,100.5,3.0,15.0,673.5,992.4,765.56
2016,2,5,14,30,901.0,99.0,2.9,15.0,647.0,971.44,751.68
2016,2,5,14,45,879.5,100.5,2.85,15.0,611.5,928.11,722.6
2016,2,5,15,0,858.0,102.0,2.8,15.0,576.0,882.85,692.16
2016,2,5,15,15,839.0,98.5,2.6,14.5,535.5,832.59,657.98
2016,2,5,15,30,820.0,95.0,2.4,14.0,495.0,781.02,622.43
2016,2,5,15,45,789.5,92.5,2.25,14.0,448.0,720.8,579.21
2016,2,5,16,0,759.0,90.0,2.1,14.0,401.0,665.25,538.04
2016,2,5,16,15,720.5,84.5,1.8,13.0,350.5,597.41,486.57
2016,2,5,16,30,682.0,79.0,1.5,12.0,300.0,531.41,434.87
2016,2,5,16,45,617.0,72.5,1.25,11.0,246.5,451.6,370.61
2016,2,5,17,0,552.0,66.0,1.0,10.0,193.0,377.0,308.24
2016,2,5,17,15,461.5,55.0,1.05,9.5,142.5,292.18,236.08
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,216.49,169.02
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,112.25,70.75
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,10.23,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,90.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,181.0,13.0,4.3,4.0,18.0,62.28,0.0
2016,2,6,7,45,339.5,25.0,4.55,5.0,60.5,163.91,109.73
2016,2,6,8,0,498.0,37.0,4.8,6.0,103.0,261.35,209.26
2016,2,6,8,15,584.0,45.0,5.25,6.5,156.0,338.08,281.44
2016,2,6,8,30,670.0,53.0,5.7,7.0,209.0,420.33,356.6
2016,2,6,8,45,717.0,59.5,6.2,8.0,262.5,490.51,419.06
2016,2,6,9,0,764.0,66.0,6.7,9.0,316.0,563.97,482.05
2016,2,6,9,15,798.5,70.0,6.9,9.5,367.5,629.32,536.81
2016,2,6,9,30,833.0,74.0,7.1,10.0,419.0,695.88,590.67
2016,2,6,9,45,858.0,77.0,7.35,10.5,466.0,755.0,635.82
2016,2,6,10,0,883.0,80.0,7.6,11.0,513.0,813.78,679.98
2016,2,6,10,15,900.0,82.5,7.6,11.5,554.5,855.82,709.64
2016,2,6,10,30,917.0,85.0,7.6,12.0,596.0,904.35,743.98
2016,2,6,10,45,929.0,86.5,7.65,12.5,630.0,945.39,772.37
2016,2,6,11,0,941.0,88.0,7.7,13.0,664.0,984.03,798.74
2016,2,6,11,15,949.0,89.5,7.6,13.0,690.0,1016.22,820.99
2016,2,6,11,30,957.0,91.0,7.5,13.0,716.0,1045.39,840.96
2016,2,6,11,45,966.0,90.0,7.45,13.0,735.0,1069.43,857.42
2016,2,6,12,0,975.0,89.0,7.4,13.0,754.0,1090.14,871.54
2016,2,6,12,15,977.5,89.5,7.25,13.0,763.0,1102.56,879.13
2016,2,6,12,30,980.0,90.0,7.1,13.0,772.0,1111.29,884.19
2016,2,6,12,45,980.5,89.5,7.0,13.5,772.0,1113.06,883.0
2016,2,6,13,0,981.0,89.0,6.9,14.0,772.0,1111.05,879.3
2016,2,6,13,15,978.5,89.0,6.75,14.0,763.0,1102.83,872.7
2016,2,6,13,30,976.0,89.0,6.6,14.0,754.0,1090.9,863.64
2016,2,6,13,45,971.0,88.0,6.45,14.0,736.0,1071.71,849.54
2016,2,6,14,0,966.0,87.0,6.3,14.0,718.0,1049.04,833.12
2016,2,6,14,15,958.0,85.5,6.15,14.0,692.0,1019.6,811.94
2016,2,6,14,30,950.0,84.0,6.0,14.0,666.0,987.1,788.65
2016,2,6,14,45,934.5,84.0,5.9,14.0,631.0,946.78,759.96
2016,2,6,15,0,919.0,84.0,5.8,14.0,596.0,904.23,729.56
2016,2,6,15,15,902.5,81.5,5.6,13.5,555.0,855.98,695.53
2016,2,6,15,30,886.0,79.0,5.4,13.0,514.0,814.15,666.06
2016,2,6,15,45,862.5,76.0,5.2,13.0,467.0,756.34,622.74
2016,2,6,16,0,839.0,73.0,5.0,13.0,420.0,698.05,578.56
2016,2,6,16,15,805.0,69.0,4.45,12.0,368.5,631.54,526.0
2016,2,6,16,30,771.0,65.0,3.9,11.0,317.0,566.19,472.77
2016,2,6,16,45,720.0,59.5,3.4,10.5,263.5,491.19,409.71
2016,2,6,17,0,669.0,54.0,2.9,10.0,210.0,419.77,347.47
2016,2,6,17,15,584.0,46.0,2.65,9.0,157.0,338.2,275.88
2016,2,6,17,30,499.0,38.0,2.4,8.0,104.0,261.84,206.29
2016,2,6,17,45,341.5,25.5,2.2,7.5,61.0,164.5,108.76
2016,2,6,18,0,184.0,13.0,2.0,7.0,18.0,62.82,0.0
2016,2,6,18,15,92.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,67.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,134.0,15.0,1.5,3.0,19.0,50.03,0.0
2016,2,7,7,45,292.5,29.0,1.7,3.5,61.5,151.11,103.83
2016,2,7,8,0,451.0,43.0,1.9,4.0,104.0,246.92,198.13
2016,2,7,8,15,538.5,52.0,1.9,4.5,156.5,323.33,268.19
2016,2,7,8,30,626.0,61.0,1.9,5.0,209.0,408.39,343.21
2016,2,7,8,45,689.0,65.5,1.95,6.0,264.0,483.02,406.6
2016,2,7,9,0,752.0,70.0,2.0,7.0,319.0,559.36,468.74
2016,2,7,9,15,787.0,74.5,2.2,8.0,370.5,625.17,520.66
2016,2,7,9,30,822.0,79.0,2.4,9.0,422.0,692.23,571.75
2016,2,7,9,45,849.5,81.0,2.6,10.0,469.5,751.77,613.79
2016,2,7,10,0,877.0,83.0,2.8,11.0,517.0,811.12,654.71
2016,2,7,10,15,894.0,85.5,2.95,11.5,558.0,861.83,689.41
2016,2,7,10,30,911.0,88.0,3.1,12.0,599.0,901.34,715.65
2016,2,7,10,45,924.0,89.5,3.3,13.0,633.5,943.13,742.38
2016,2,7,11,0,937.0,91.0,3.5,14.0,668.0,982.58,767.14
2016,2,7,11,15,945.0,92.5,3.65,14.0,694.0,1014.72,789.15
2016,2,7,11,30,953.0,94.0,3.8,14.0,720.0,1043.83,809.16
2016,2,7,11,45,954.5,96.5,4.0,14.5,737.0,1064.49,822.29
2016,2,7,12,0,956.0,99.0,4.2,15.0,754.0,1081.62,833.13
2016,2,7,12,15,958.5,99.5,4.3,15.5,763.0,1093.88,840.06
2016,2,7,12,30,961.0,100.0,4.4,16.0,772.0,1102.51,844.89
2016,2,7,12,45,961.5,99.5,4.5,16.5,772.0,1104.28,845.41
2016,2,7,13,0,962.0,99.0,4.6,17.0,772.0,1102.34,843.61
2016,2,7,13,15,959.0,98.5,4.55,17.0,762.5,1093.15,837.1
2016,2,7,13,30,956.0,98.0,4.5,17.0,753.0,1080.34,828.35
2016,2,7,13,45,952.0,96.5,4.5,17.0,735.5,1061.84,816.42
2016,2,7,14,0,948.0,95.0,4.5,17.0,718.0,1039.9,802.27
2016,2,7,14,15,939.5,93.5,4.4,17.0,691.5,1010.37,781.98
2016,2,7,14,30,931.0,92.0,4.3,17.0,665.0,977.86,759.87
2016,2,7,14,45,919.5,89.5,4.2,17.0,631.0,938.72,733.27
2016,2,7,15,0,908.0,87.0,4.1,17.0,597.0,897.16,704.88
2016,2,7,15,15,891.0,84.5,3.8,16.5,555.5,857.68,678.09
2016,2,7,15,30,874.0,82.0,3.5,16.0,514.0,807.05,642.88
2016,2,7,15,45,849.5,79.0,3.25,16.0,467.0,748.92,600.82
2016,2,7,16,0,825.0,76.0,3.0,16.0,420.0,690.41,557.91
2016,2,7,16,15,790.5,71.5,2.6,15.0,368.5,623.58,507.23
2016,2,7,16,30,756.0,67.0,2.2,14.0,317.0,558.01,455.75
2016,2,7,16,45,704.0,61.5,1.85,13.0,263.5,483.16,395.26
2016,2,7,17,0,652.0,56.0,1.5,12.0,210.0,415.5,338.11
2016,2,7,17,15,567.5,47.5,1.5,11.5,157.0,331.2,266.08
2016,2,7,17,30,483.0,39.0,1.5,11.0,104.0,255.44,198.56
2016,2,7,17,45,327.0,26.5,1.55,10.5,61.5,160.59,107.56
2016,2,7,18,0,171.0,14.0,1.6,10.0,19.0,59.57,0.0
2016,2,7,18,15,85.5,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,247.0,14.0,4.3,5.0,22.0,80.91,0.0
2016,2,8,7,45,404.0,24.5,4.4,5.5,67.0,180.74,125.84
2016,2,8,8,0,561.0,35.0,4.5,6.0,112.0,278.31,222.86
2016,2,8,8,15,640.5,41.5,4.8,7.0,166.0,354.3,293.87
2016,2,8,8,30,720.0,48.0,5.1,8.0,220.0,437.8,368.93
2016,2,8,8,45,768.0,52.5,5.4,9.0,274.5,508.59,431.12
2016,2,8,9,0,816.0,57.0,5.7,10.0,329.0,582.71,493.67
2016,2,8,9,15,847.0,60.0,5.8,10.5,381.0,646.78,546.4
2016,2,8,9,30,878.0,63.0,5.9,11.0,433.0,705.31,592.28
2016,2,8,9,45,900.0,65.5,6.0,11.5,480.0,762.69,634.81
2016,2,8,10,0,922.0,68.0,6.1,12.0,527.0,819.46,676.06
2016,2,8,10,15,653.5,148.0,6.0,12.0,486.5,734.7,607.85
2016,2,8,10,30,385.0,228.0,5.9,12.0,446.0,583.94,483.17
2016,2,8,10,45,399.0,239.5,5.8,12.5,476.5,621.36,511.39
2016,2,8,11,0,413.0,251.0,5.7,13.0,507.0,658.37,538.19
2016,2,8,11,15,701.0,164.0,5.65,13.5,619.0,881.1,710.08
2016,2,8,11,30,989.0,77.0,5.6,14.0,731.0,1057.49,834.91
2016,2,8,11,45,987.0,81.0,5.6,14.5,747.5,1077.24,845.36
2016,2,8,12,0,985.0,85.0,5.6,15.0,764.0,1093.21,854.19
2016,2,8,12,15,988.0,85.5,5.6,15.0,773.5,1106.29,862.8
2016,2,8,12,30,991.0,86.0,5.6,15.0,783.0,1115.62,868.97
2016,2,8,12,45,994.0,84.5,5.65,15.0,783.5,1118.8,871.47
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,1118.14,871.51
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,1109.75,865.91
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,1097.57,857.88
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,1079.89,844.9
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,1058.56,829.51
2016,2,8,14,15,982.0,76.5,5.8,16.0,705.5,1029.54,809.99
2016,2,8,14,30,975.0,75.0,5.8,16.0,679.0,997.31,788.22
2016,2,8,14,45,966.5,72.5,5.8,16.0,645.5,959.52,762.38
2016,2,8,15,0,958.0,70.0,5.8,16.0,612.0,918.97,734.41
2016,2,8,15,15,943.5,68.0,5.6,15.5,570.5,871.53,701.39
2016,2,8,15,30,929.0,66.0,5.4,15.0,529.0,822.23,666.68
2016,2,8,15,45,910.0,63.0,5.2,15.0,482.0,766.77,625.64
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,710.41,583.42
2016,2,8,16,15,861.0,57.0,4.5,14.0,383.5,646.23,534.14
2016,2,8,16,30,831.0,54.0,4.0,13.0,332.0,582.89,483.01
2016,2,8,16,45,787.0,49.5,3.55,12.5,277.5,515.24,426.25
2016,2,8,17,0,743.0,45.0,3.1,12.0,223.0,445.62,365.92
2016,2,8,17,15,666.0,39.0,2.95,11.0,169.0,362.72,293.78
2016,2,8,17,30,589.0,33.0,2.8,10.0,115.0,287.17,225.0
2016,2,8,17,45,437.5,23.5,2.65,9.0,69.0,191.01,131.49
2016,2,8,18,0,286.0,14.0,2.5,8.0,23.0,91.67,0.0
2016,2,8,18,15,143.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,132.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,264.0,14.0,3.0,4.0,23.0,85.13,0.0
2016,2,9,7,45,416.0,24.0,3.25,5.0,68.5,183.52,129.84
2016,2,9,8,0,568.0,34.0,3.5,6.0,114.0,278.99,222.97
2016,2,9,8,15,645.5,40.0,3.25,7.0,167.5,353.62,291.76
2016,2,9,8,30,723.0,46.0,3.0,8.0,221.0,435.62,363.78
2016,2,9,8,45,769.5,50.5,2.8,9.0,275.5,505.58,422.91
2016,2,9,9,0,816.0,55.0,2.6,10.0,330.0,578.79,481.49
2016,2,9,9,15,846.0,58.0,2.85,11.0,381.0,636.5,527.19
2016,2,9,9,30,876.0,61.0,3.1,12.0,432.0,699.97,574.59
2016,2,9,9,45,896.5,63.5,3.4,13.0,479.0,756.18,614.25
2016,2,9,10,0,917.0,66.0,3.7,14.0,526.0,811.66,652.55
2016,2,9,10,15,931.5,68.0,3.8,14.5,566.5,860.51,685.56
2016,2,9,10,30,946.0,70.0,3.9,15.0,607.0,907.54,716.82
2016,2,9,10,45,955.5,71.5,4.0,16.0,640.5,947.4,741.24
2016,2,9,11,0,965.0,73.0,4.1,17.0,674.0,984.62,763.53
2016,2,9,11,15,971.5,74.5,4.1,17.0,700.0,1016.13,783.97
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,1044.46,802.25
2016,2,9,11,45,972.0,82.0,4.2,17.5,742.0,1062.5,812.69
2016,2,9,12,0,966.0,88.0,4.3,18.0,758.0,1076.62,820.64
2016,2,9,12,15,968.0,88.5,4.3,18.0,766.5,1088.52,828.14
2016,2,9,12,30,970.0,89.0,4.3,18.0,775.0,1096.74,833.32
2016,2,9,12,45,970.0,88.5,4.3,18.5,774.5,1098.03,832.44
2016,2,9,13,0,970.0,88.0,4.3,19.0,774.0,1095.56,829.28
2016,2,9,13,15,967.5,87.5,4.2,19.0,765.0,1086.84,822.98
2016,2,9,13,30,965.0,87.0,4.1,19.0,756.0,1074.43,814.42
2016,2,9,13,45,960.5,86.0,4.1,19.5,738.5,1055.86,801.06
2016,2,9,14,0,956.0,85.0,4.1,20.0,721.0,1033.84,785.55
2016,2,9,14,15,948.0,83.5,4.05,20.0,694.5,1004.57,766.4
2016,2,9,14,30,940.0,82.0,4.0,20.0,668.0,972.26,745.23
2016,2,9,14,45,925.5,81.5,3.95,20.0,633.5,932.48,718.83
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,890.43,690.74
2016,2,9,15,15,894.5,78.5,3.45,19.5,558.0,842.38,657.31
2016,2,9,15,30,878.0,76.0,3.0,19.0,517.0,792.75,622.39
2016,2,9,15,45,857.5,72.5,2.65,19.0,471.0,744.81,587.7
2016,2,9,16,0,837.0,69.0,2.3,19.0,425.0,688.3,546.29
2016,2,9,16,15,804.0,65.5,2.0,18.0,373.5,623.2,498.27
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,559.21,449.19
2016,2,9,16,45,725.5,56.5,1.45,16.0,269.0,487.5,392.51
2016,2,9,17,0,680.0,51.0,1.2,15.0,216.0,418.96,335.99
2016,2,9,17,15,600.0,44.0,1.2,14.0,163.5,336.83,267.38
2016,2,9,17,30,520.0,37.0,1.2,13.0,111.0,265.84,204.95
2016,2,9,17,45,374.0,25.5,1.3,12.5,67.0,173.87,119.7
2016,2,9,18,0,228.0,14.0,1.4,12.0,23.0,74.85,0.0
2016,2,9,18,15,114.0,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,116.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,232.0,15.0,1.7,5.0,24.0,76.41,0.0
2016,2,10,7,45,380.5,26.0,1.9,6.0,68.5,175.82,125.57
2016,2,10,8,0,529.0,37.0,2.1,7.0,113.0,265.04,210.59
2016,2,10,8,15,608.0,44.0,2.0,7.5,166.5,339.46,278.42
2016,2,10,8,30,687.0,51.0,1.9,8.0,220.0,421.4,349.97
2016,2,10,8,45,735.5,56.0,1.85,9.0,274.0,491.37,408.48
2016,2,10,9,0,784.0,61.0,1.8,10.0,328.0,564.78,466.81
2016,2,10,9,15,816.0,64.5,2.1,11.0,379.0,628.67,517.09
2016,2,10,9,30,848.0,68.0,2.4,12.0,430.0,693.58,566.18
2016,2,10,9,45,869.5,71.0,2.75,13.5,477.0,743.61,600.31
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,799.38,637.92
2016,2,10,10,15,907.0,76.0,3.1,15.5,565.0,848.5,670.25
2016,2,10,10,30,923.0,78.0,3.1,16.0,606.0,895.98,700.86
2016,2,10,10,45,933.5,80.0,3.1,16.5,640.0,936.62,726.2
2016,2,10,11,0,944.0,82.0,3.1,17.0,674.0,974.74,749.55
2016,2,10,11,15,951.5,83.0,3.05,17.5,700.0,1006.1,767.64
2016,2,10,11,30,959.0,84.0,3.0,18.0,726.0,1034.38,783.55
2016,2,10,11,45,963.5,85.0,3.0,18.5,743.5,1056.47,795.74
2016,2,10,12,0,968.0,86.0,3.0,19.0,761.0,1075.09,805.72
2016,2,10,12,15,970.0,86.5,3.0,19.0,770.0,1087.03,812.95
2016,2,10,12,30,972.0,87.0,3.0,19.0,779.0,1095.27,817.98
2016,2,10,12,45,971.0,87.5,3.0,19.5,778.5,1096.73,817.2
2016,2,10,13,0,970.0,88.0,3.0,20.0,778.0,1094.42,814.2
2016,2,10,13,15,968.0,87.5,3.0,20.0,769.5,1086.19,809.1
2016,2,10,13,30,966.0,87.0,3.0,20.0,761.0,1074.28,801.8
2016,2,10,13,45,960.0,86.5,3.0,20.5,743.0,1054.8,788.16
2016,2,10,14,0,954.0,86.0,3.0,21.0,725.0,1031.9,772.48
2016,2,10,14,15,946.5,85.0,3.0,21.0,699.0,1003.72,754.87
2016,2,10,14,30,939.0,84.0,3.0,21.0,673.0,972.48,735.24
2016,2,10,14,45,927.5,82.5,3.0,21.0,639.0,934.2,710.76
2016,2,10,15,0,916.0,81.0,3.0,21.0,605.0,893.47,684.47
2016,2,10,15,15,900.0,78.5,2.75,20.5,564.5,845.64,652.53
2016,2,10,15,30,884.0,76.0,2.5,20.0,524.0,796.17,619.11
2016,2,10,15,45,861.5,73.5,2.3,20.0,477.0,747.63,585.13
2016,2,10,16,0,839.0,71.0,2.1,20.0,430.0,690.67,544.58
2016,2,10,16,15,807.5,67.0,1.95,19.0,379.0,625.84,497.84
2016,2,10,16,30,776.0,63.0,1.8,18.0,328.0,562.0,449.94
2016,2,10,16,45,727.0,58.0,1.7,17.0,274.0,488.63,392.87
2016,2,10,17,0,678.0,53.0,1.6,16.0,220.0,418.72,335.96
2016,2,10,17,15,599.0,45.5,1.7,15.0,167.0,336.66,267.46
2016,2,10,17,30,520.0,38.0,1.8,14.0,114.0,265.67,205.06
2016,2,10,17,45,373.5,26.5,1.9,13.5,69.0,173.68,120.97
2016,2,10,18,0,227.0,15.0,2.0,13.0,24.0,88.47,0.0
2016,2,10,18,15,113.5,7.5,2.1,13.0,12.0,5.9,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.5,8.0,3.4,8.5,13.0,6.29,0.0
2016,2,11,7,30,249.0,16.0,3.5,9.0,26.0,95.32,0.0
2016,2,11,7,45,397.0,27.0,3.65,10.0,72.5,181.26,129.29
2016,2,11,8,0,545.0,38.0,3.8,11.0,119.0,271.05,213.28
2016,2,11,8,15,623.0,45.0,3.75,12.0,173.0,345.87,280.83
2016,2,11,8,30,701.0,52.0,3.7,13.0,227.0,428.07,352.03
2016,2,11,8,45,749.5,57.0,3.7,14.0,281.5,498.77,411.39
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,572.88,470.81
2016,2,11,9,15,829.5,65.5,3.9,16.0,388.0,637.16,520.7
2016,2,11,9,30,861.0,69.0,4.1,17.0,440.0,702.37,569.28
2016,2,11,9,45,883.0,71.5,4.35,18.0,487.5,752.8,603.93
2016,2,11,10,0,905.0,74.0,4.6,19.0,535.0,808.96,642.49
2016,2,11,10,15,920.5,76.0,4.65,19.5,576.0,858.23,675.41
2016,2,11,10,30,936.0,78.0,4.7,20.0,617.0,905.78,706.63
2016,2,11,10,45,947.0,79.5,4.8,21.0,651.0,946.72,731.73
2016,2,11,11,0,958.0,81.0,4.9,22.0,685.0,985.12,754.78
2016,2,11,11,15,965.5,82.0,4.9,22.0,711.5,1016.85,775.28
2016,2,11,11,30,973.0,83.0,4.9,22.0,738.0,1045.46,793.66
2016,2,11,11,45,969.5,88.0,4.95,22.5,754.0,1064.62,804.53
2016,2,11,12,0,966.0,93.0,5.0,23.0,770.0,1079.98,812.97
2016,2,11,12,15,968.0,93.0,4.95,23.0,778.5,1091.34,819.58
2016,2,11,12,30,970.0,93.0,4.9,23.0,787.0,1098.99,823.87
2016,2,11,12,45,968.5,93.5,4.85,23.5,786.5,1099.93,822.2
2016,2,11,13,0,967.0,94.0,4.8,24.0,786.0,1097.11,818.25
2016,2,11,13,15,964.0,94.0,4.7,24.0,777.0,1088.48,811.8
