Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,7,0,149.0,39.0,4.4,17.0,53.0,46.35,25.57
2016,3,23,7,15,250.5,57.0,4.7,17.5,101.0,89.97,57.99
2016,3,23,7,30,352.0,75.0,5.0,18.0,149.0,144.04,100.49
2016,3,23,7,45,437.5,84.5,5.35,18.5,204.5,198.49,145.74
2016,3,23,8,0,523.0,94.0,5.7,19.0,260.0,266.87,203.3
2016,3,23,8,15,274.0,126.5,6.0,19.5,215.0,220.92,173.48
2016,3,23,8,30,25.0,159.0,6.3,20.0,170.0,136.83,107.72
2016,3,23,8,45,35.5,185.0,6.6,20.5,202.5,172.06,136.13
2016,3,23,9,0,46.0,211.0,6.9,21.0,235.0,202.56,160.3
2016,3,23,9,15,23.0,185.5,6.95,21.5,197.5,160.55,125.62
2016,3,23,9,30,0.0,160.0,7.0,22.0,160.0,125.71,96.65
2016,3,23,9,45,16.5,218.0,7.05,22.5,229.5,185.04,143.96
2016,3,23,10,0,33.0,276.0,7.1,23.0,299.0,260.04,202.74
2016,3,23,10,15,75.5,319.5,7.0,23.5,375.0,333.67,260.05
2016,3,23,10,30,118.0,363.0,6.9,24.0,451.0,426.37,330.73
2016,3,23,10,45,480.0,252.5,6.85,24.5,633.5,658.32,512.18
2016,3,23,11,0,842.0,142.0,6.8,25.0,816.0,875.84,673.31
2016,3,23,11,15,532.0,282.5,6.7,25.0,713.0,759.66,582.88
2016,3,23,11,30,222.0,423.0,6.6,25.0,610.0,591.66,452.06
2016,3,23,11,45,230.5,423.0,6.5,25.5,620.5,603.66,460.24
2016,3,23,12,0,239.0,423.0,6.4,26.0,631.0,614.81,467.27
2016,3,23,12,15,552.5,285.5,6.25,26.0,769.0,815.32,619.24
2016,3,23,12,30,866.0,148.0,6.1,26.0,907.0,975.39,733.51
2016,3,23,12,45,569.0,291.5,5.95,26.5,790.0,838.69,631.67
2016,3,23,13,0,272.0,435.0,5.8,27.0,673.0,678.0,508.71
2016,3,23,13,15,325.0,412.5,5.65,27.0,693.5,702.36,527.93
2016,3,23,13,30,378.0,390.0,5.5,27.0,714.0,724.06,544.42
2016,3,23,13,45,248.5,399.5,5.4,27.0,610.5,610.53,460.27
2016,3,23,14,0,119.0,409.0,5.3,27.0,507.0,482.84,364.72
2016,3,23,14,15,476.0,274.0,5.15,27.0,646.0,688.5,523.44
2016,3,23,14,30,833.0,139.0,5.0,27.0,785.0,839.54,635.01
2016,3,23,14,45,561.5,235.0,4.9,27.0,662.0,687.55,522.73
2016,3,23,15,0,290.0,331.0,4.8,27.0,539.0,535.11,407.6
2016,3,23,15,15,534.5,229.5,4.65,26.5,584.0,618.02,474.13
2016,3,23,15,30,779.0,128.0,4.5,26.0,629.0,668.32,514.4
2016,3,23,15,45,754.0,125.5,4.4,26.0,580.0,616.72,475.4
2016,3,23,16,0,729.0,123.0,4.3,26.0,531.0,562.73,434.44
2016,3,23,16,15,700.0,117.5,4.05,25.5,478.5,504.08,389.66
2016,3,23,16,30,671.0,112.0,3.8,25.0,426.0,446.6,344.57
2016,3,23,16,45,627.5,106.0,3.6,25.0,370.5,383.91,293.88
2016,3,23,17,0,584.0,100.0,3.4,25.0,315.0,324.6,244.86
2016,3,23,17,15,527.0,90.5,3.2,24.0,259.5,261.7,193.35
2016,3,23,17,30,470.0,81.0,3.0,23.0,204.0,200.87,142.91
2016,3,23,17,45,382.5,67.5,2.8,22.5,151.5,141.16,94.56
2016,3,23,18,0,295.0,54.0,2.6,22.0,99.0,91.68,56.23
2016,3,23,18,15,147.5,36.0,2.85,21.5,58.5,44.29,23.46
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,13.52,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,7.08,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,171.5,16.0,5.9,9.5,33.5,17.46,0.0
2016,3,24,7,0,343.0,32.0,6.1,10.0,67.0,59.66,30.36
2016,3,24,7,15,453.0,42.5,6.3,10.0,120.0,108.37,66.44
2016,3,24,7,30,563.0,53.0,6.5,10.0,173.0,170.15,117.22
2016,3,24,7,45,636.0,58.5,6.7,10.5,232.5,230.21,170.54
2016,3,24,8,0,709.0,64.0,6.9,11.0,292.0,298.76,231.92
2016,3,24,8,15,750.5,69.0,6.9,11.5,351.5,361.34,288.58
2016,3,24,8,30,792.0,74.0,6.9,12.0,411.0,427.16,346.72
2016,3,24,8,45,822.5,77.5,6.95,12.5,468.0,489.02,400.3
2016,3,24,9,0,853.0,81.0,7.0,13.0,525.0,552.17,453.4
2016,3,24,9,15,873.5,84.0,6.95,13.5,578.0,606.14,497.66
2016,3,24,9,30,894.0,87.0,6.9,14.0,631.0,662.69,542.59
2016,3,24,9,45,912.5,88.5,6.85,14.5,679.5,715.65,583.53
2016,3,24,10,0,931.0,90.0,6.8,15.0,728.0,767.36,622.47
2016,3,24,10,15,942.0,92.0,6.75,15.5,769.0,812.37,653.8
2016,3,24,10,30,953.0,94.0,6.7,16.0,810.0,854.99,682.85
2016,3,24,10,45,964.0,94.0,6.65,16.5,844.0,893.02,708.16
2016,3,24,11,0,975.0,94.0,6.6,17.0,878.0,928.2,731.15
2016,3,24,11,15,980.5,95.0,6.5,17.0,903.0,956.55,750.19
2016,3,24,11,30,986.0,96.0,6.4,17.0,928.0,981.41,766.69
2016,3,24,11,45,988.5,97.0,6.35,17.5,944.0,999.95,777.46
2016,3,24,12,0,991.0,98.0,6.3,18.0,960.0,1014.7,785.59
2016,3,24,12,15,992.5,98.5,6.2,18.0,966.5,1024.18,791.3
2016,3,24,12,30,994.0,99.0,6.1,18.0,973.0,1029.73,794.38
2016,3,24,12,45,993.5,99.0,6.1,18.5,971.0,1029.0,792.29
2016,3,24,13,0,993.0,99.0,6.1,19.0,969.0,1024.32,787.62
2016,3,24,13,15,991.0,98.5,6.0,19.0,957.0,1013.84,779.95
2016,3,24,13,30,989.0,98.0,5.9,19.0,945.0,999.51,769.74
2016,3,24,13,45,984.5,97.0,5.85,19.0,924.5,978.66,755.4
2016,3,24,14,0,980.0,96.0,5.8,19.0,904.0,954.19,738.61
2016,3,24,14,15,974.0,95.0,5.7,19.0,875.0,924.95,718.21
2016,3,24,14,30,968.0,94.0,5.6,19.0,846.0,892.42,695.51
2016,3,24,14,45,956.5,93.5,5.55,19.0,808.5,852.96,668.06
2016,3,24,15,0,945.0,93.0,5.5,19.0,771.0,810.92,638.63
2016,3,24,15,15,932.5,91.0,5.35,19.0,727.0,764.36,604.85
2016,3,24,15,30,920.0,89.0,5.2,19.0,683.0,715.81,567.73
2016,3,24,15,45,905.0,85.5,5.1,19.0,633.0,662.46,526.52
2016,3,24,16,0,890.0,82.0,5.0,19.0,583.0,607.88,483.43
2016,3,24,16,15,866.5,79.0,4.65,18.5,528.0,551.16,437.71
2016,3,24,16,30,843.0,76.0,4.3,18.0,473.0,491.12,388.28
2016,3,24,16,45,812.0,71.0,3.95,18.0,414.5,426.46,333.51
2016,3,24,17,0,781.0,66.0,3.6,18.0,356.0,363.54,278.9
2016,3,24,17,15,731.5,61.0,3.15,17.0,296.0,296.91,221.45
2016,3,24,17,30,682.0,56.0,2.7,16.0,236.0,234.8,166.95
2016,3,24,17,45,601.0,48.0,2.3,15.0,178.5,167.78,110.14
2016,3,24,18,0,520.0,40.0,1.9,14.0,121.0,110.81,64.13
2016,3,24,18,15,369.0,28.0,1.85,13.5,73.0,54.63,25.26
2016,3,24,18,30,218.0,16.0,1.8,13.0,25.0,16.21,0.0
2016,3,24,18,45,109.0,8.0,1.75,12.5,12.5,6.29,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,194.0,16.5,0.95,7.5,37.0,17.96,0.0
2016,3,25,7,0,388.0,33.0,1.0,8.0,74.0,63.36,32.44
2016,3,25,7,15,492.5,43.0,0.9,8.5,128.5,113.39,69.2
2016,3,25,7,30,597.0,53.0,0.8,9.0,183.0,175.77,119.84
2016,3,25,7,45,656.0,60.0,0.75,10.0,242.0,235.43,171.65
2016,3,25,8,0,715.0,67.0,0.7,11.0,301.0,301.98,228.84
2016,3,25,8,15,754.5,72.5,1.05,12.0,359.5,364.55,283.26
2016,3,25,8,30,794.0,78.0,1.4,13.0,418.0,430.15,338.69
2016,3,25,8,45,818.5,82.5,1.8,14.5,474.0,490.13,387.77
2016,3,25,9,0,843.0,87.0,2.2,16.0,530.0,550.8,435.62
2016,3,25,9,15,862.5,90.0,2.15,16.5,582.0,607.39,478.67
2016,3,25,9,30,882.0,93.0,2.1,17.0,634.0,658.83,516.52
2016,3,25,9,45,893.5,97.0,2.05,17.5,679.5,708.9,551.97
2016,3,25,10,0,905.0,101.0,2.0,18.0,725.0,757.17,584.97
2016,3,25,10,15,915.5,103.0,1.95,18.0,764.5,800.73,613.98
2016,3,25,10,30,926.0,105.0,1.9,18.0,804.0,841.94,640.35
2016,3,25,10,45,930.5,108.5,1.85,18.5,835.5,877.12,661.05
2016,3,25,11,0,935.0,112.0,1.8,19.0,867.0,909.18,679.41
2016,3,25,11,15,940.0,113.0,1.75,19.0,891.0,936.03,695.43
2016,3,25,11,30,945.0,114.0,1.7,19.0,915.0,959.52,709.22
2016,3,25,11,45,943.5,117.5,1.7,19.5,929.0,976.04,717.8
2016,3,25,12,0,942.0,121.0,1.7,20.0,943.0,988.81,724.08
2016,3,25,12,15,942.5,121.5,1.7,20.0,949.0,996.87,728.84
2016,3,25,12,30,943.0,122.0,1.7,20.0,955.0,1001.2,731.4
2016,3,25,12,45,937.0,124.5,1.75,20.5,950.5,997.64,728.38
2016,3,25,13,0,931.0,127.0,1.8,21.0,946.0,990.39,723.19
2016,3,25,13,15,927.5,126.5,1.9,21.0,933.5,979.04,717.51
2016,3,25,13,30,924.0,126.0,2.0,21.0,921.0,964.11,709.55
2016,3,25,13,45,915.0,126.5,2.1,21.5,899.0,941.75,695.38
2016,3,25,14,0,906.0,127.0,2.2,22.0,877.0,916.18,679.11
2016,3,25,14,15,898.0,125.5,2.25,22.0,847.5,886.57,660.9
2016,3,25,14,30,890.0,124.0,2.3,22.0,818.0,854.02,640.62
2016,3,25,14,45,879.0,121.5,2.4,22.0,781.0,815.45,616.43
2016,3,25,15,0,868.0,119.0,2.5,22.0,744.0,782.62,595.64
2016,3,25,15,15,853.0,116.0,2.55,21.5,700.0,735.29,563.89
2016,3,25,15,30,838.0,113.0,2.6,21.0,656.0,686.39,530.17
2016,3,25,15,45,818.5,109.5,2.65,21.0,606.5,632.89,491.08
2016,3,25,16,0,799.0,106.0,2.7,21.0,557.0,578.77,450.43
2016,3,25,16,15,772.5,101.5,2.45,20.5,503.0,519.71,404.75
2016,3,25,16,30,746.0,97.0,2.2,20.0,449.0,461.56,358.5
2016,3,25,16,45,710.0,90.5,2.0,20.0,392.5,398.15,306.52
2016,3,25,17,0,674.0,84.0,1.8,20.0,336.0,337.27,255.33
2016,3,25,17,15,620.5,76.5,1.65,18.5,278.5,272.91,202.1
2016,3,25,17,30,567.0,69.0,1.5,17.0,221.0,213.78,152.15
2016,3,25,17,45,483.5,58.5,1.4,16.0,166.0,151.86,101.07
2016,3,25,18,0,400.0,48.0,1.3,15.0,111.0,99.54,59.85
2016,3,25,18,15,265.5,32.5,1.3,14.5,67.0,49.36,24.96
2016,3,25,18,30,131.0,17.0,1.3,14.0,23.0,14.31,0.0
2016,3,25,18,45,65.5,8.5,1.35,14.0,11.5,6.69,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,99.5,21.5,0.75,10.5,32.5,18.85,1.47
2016,3,26,7,0,199.0,43.0,0.8,11.0,65.0,53.8,31.53
2016,3,26,7,15,295.0,60.5,0.95,11.5,115.0,96.87,63.44
2016,3,26,7,30,391.0,78.0,1.1,12.0,165.0,151.52,106.95
2016,3,26,7,45,195.5,82.0,1.25,13.0,125.5,124.5,93.88
2016,3,26,8,0,0.0,86.0,1.4,14.0,86.0,66.42,51.21
2016,3,26,8,15,25.0,130.5,1.55,14.5,141.5,115.85,92.26
2016,3,26,8,30,50.0,175.0,1.7,15.0,197.0,166.31,133.42
2016,3,26,8,45,383.0,149.5,1.85,16.0,350.0,333.97,267.08
2016,3,26,9,0,716.0,124.0,2.0,17.0,503.0,516.95,408.06
2016,3,26,9,15,442.0,205.0,1.95,17.5,446.5,461.31,363.73
2016,3,26,9,30,168.0,286.0,1.9,18.0,390.0,360.87,283.93
2016,3,26,9,45,166.5,310.5,1.9,18.5,420.0,390.52,306.06
2016,3,26,10,0,165.0,335.0,1.9,19.0,450.0,419.74,326.79
2016,3,26,10,15,98.5,321.5,1.9,19.5,391.0,350.29,272.18
2016,3,26,10,30,32.0,308.0,1.9,20.0,332.0,289.34,223.61
2016,3,26,10,45,228.0,325.0,1.9,20.5,509.0,497.7,383.55
2016,3,26,11,0,424.0,342.0,1.9,21.0,686.0,700.76,528.97
2016,3,26,11,15,475.0,336.0,1.9,21.0,732.0,751.85,563.07
2016,3,26,11,30,526.0,330.0,1.9,21.0,778.0,802.77,597.91
2016,3,26,11,45,535.0,336.0,1.95,21.5,798.5,825.99,612.1
2016,3,26,12,0,544.0,342.0,2.0,22.0,819.0,846.99,624.99
2016,3,26,12,15,569.5,334.0,2.05,22.0,836.0,868.14,639.75
2016,3,26,12,30,595.0,326.0,2.1,22.0,853.0,886.78,652.86
2016,3,26,12,45,597.5,323.5,2.15,22.5,851.5,886.49,651.8
2016,3,26,13,0,600.0,321.0,2.2,23.0,850.0,883.37,649.1
2016,3,26,13,15,508.0,347.5,2.2,23.0,791.5,817.73,603.54
2016,3,26,13,30,416.0,374.0,2.2,23.0,733.0,750.78,556.92
2016,3,26,13,45,480.5,342.5,2.25,23.0,748.0,771.33,573.79
2016,3,26,14,0,545.0,311.0,2.3,23.0,763.0,786.99,586.55
2016,3,26,14,15,505.0,310.0,2.25,23.0,718.0,737.38,551.85
2016,3,26,14,30,465.0,309.0,2.2,23.0,673.0,687.66,517.24
2016,3,26,14,45,463.5,294.0,2.15,23.0,643.0,656.01,495.72
2016,3,26,15,0,462.0,279.0,2.1,23.0,613.0,622.75,472.67
2016,3,26,15,15,480.0,254.5,2.05,23.0,583.5,593.4,452.48
2016,3,26,15,30,498.0,230.0,2.0,23.0,554.0,561.06,429.68
2016,3,26,15,45,483.5,216.5,1.95,23.0,512.0,515.34,396.18
2016,3,26,16,0,469.0,203.0,1.9,23.0,470.0,469.59,362.06
2016,3,26,16,15,315.5,205.0,1.7,22.5,377.0,354.74,275.11
2016,3,26,16,30,162.0,207.0,1.5,22.0,284.0,257.36,200.32
2016,3,26,16,45,149.5,183.5,1.35,21.5,247.5,221.79,172.69
2016,3,26,17,0,137.0,160.0,1.2,21.0,211.0,187.51,145.32
2016,3,26,17,15,124.0,134.0,1.1,20.0,175.0,152.34,117.01
2016,3,26,17,30,111.0,108.0,1.0,19.0,139.0,118.78,89.45
2016,3,26,17,45,87.5,83.5,0.95,18.5,104.0,86.22,62.69
2016,3,26,18,0,64.0,59.0,0.9,18.0,69.0,56.73,38.63
2016,3,26,18,15,32.0,36.5,0.9,17.5,41.5,30.49,17.63
2016,3,26,18,30,0.0,14.0,0.9,17.0,14.0,10.67,0.0
2016,3,26,18,45,0.0,7.0,0.95,17.0,7.0,5.51,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,27,6,45,91.0,22.5,2.15,15.5,33.5,18.99,3.46
2016,3,27,7,0,182.0,45.0,2.6,16.0,67.0,53.45,31.4
2016,3,27,7,15,275.0,63.5,2.85,16.5,116.0,95.73,62.29
2016,3,27,7,30,368.0,82.0,3.1,17.0,165.0,149.25,104.34
2016,3,27,7,45,428.5,96.0,3.4,17.5,219.5,201.52,148.2
2016,3,27,8,0,489.0,110.0,3.7,18.0,274.0,260.42,198.01
2016,3,27,8,15,536.5,120.0,3.9,18.0,330.0,317.28,246.64
2016,3,27,8,30,584.0,130.0,4.1,18.0,386.0,383.78,302.29
2016,3,27,8,45,397.0,182.5,4.35,18.5,367.0,368.26,292.76
2016,3,27,9,0,210.0,235.0,4.6,19.0,348.0,318.35,253.66
2016,3,27,9,15,105.0,184.0,4.8,19.0,240.5,223.21,177.73
2016,3,27,9,30,0.0,133.0,5.0,19.0,133.0,103.53,79.47
2016,3,27,9,45,48.5,229.5,5.2,19.5,263.5,225.05,177.87
2016,3,27,10,0,97.0,326.0,5.4,20.0,394.0,348.64,274.88
2016,3,27,10,15,442.5,247.5,5.45,20.0,581.5,582.55,460.53
2016,3,27,10,30,788.0,169.0,5.5,20.0,769.0,803.64,629.15
2016,3,27,10,45,805.5,167.5,5.6,20.5,803.0,835.76,650.75
2016,3,27,11,0,823.0,166.0,5.7,21.0,837.0,871.57,674.63
2016,3,27,11,15,830.5,167.5,5.65,21.0,861.0,899.15,693.05
2016,3,27,11,30,838.0,169.0,5.6,21.0,885.0,923.75,709.38
2016,3,27,11,45,865.0,156.0,5.6,21.0,906.0,949.17,726.6
2016,3,27,12,0,892.0,143.0,5.6,21.0,927.0,956.98,731.52
2016,3,27,12,15,894.0,143.0,5.5,21.0,933.5,965.39,736.45
2016,3,27,12,30,896.0,143.0,5.4,21.0,940.0,970.3,739.03
2016,3,27,12,45,901.5,139.5,5.35,21.5,939.0,971.78,738.24
2016,3,27,13,0,907.0,136.0,5.3,22.0,938.0,969.64,735.11
2016,3,27,13,15,904.5,135.0,5.2,22.0,926.5,958.85,727.26
2016,3,27,13,30,902.0,134.0,5.1,22.0,915.0,944.56,717.16
2016,3,27,13,45,902.0,130.0,5.1,22.0,896.0,926.29,705.12
2016,3,27,14,0,902.0,126.0,5.1,22.0,877.0,904.52,690.73
2016,3,27,14,15,895.0,124.5,5.05,22.0,848.5,875.79,671.18
2016,3,27,14,30,888.0,123.0,5.0,22.0,820.0,844.1,649.58
2016,3,27,14,45,882.0,118.5,4.95,22.0,784.5,807.61,624.52
2016,3,27,15,0,876.0,114.0,4.9,22.0,749.0,768.41,597.24
2016,3,27,15,15,862.5,111.0,4.85,22.0,706.0,729.5,568.4
2016,3,27,15,30,849.0,108.0,4.8,22.0,663.0,681.29,532.4
2016,3,27,15,45,834.5,103.5,4.75,22.0,614.5,629.56,493.09
2016,3,27,16,0,820.0,99.0,4.7,22.0,566.0,576.76,452.03
2016,3,27,16,15,795.0,94.5,4.45,21.5,512.0,517.71,405.46
2016,3,27,16,30,770.0,90.0,4.2,21.0,458.0,459.21,358.14
2016,3,27,16,45,738.0,84.0,4.0,20.5,401.5,397.29,307.05
2016,3,27,17,0,706.0,78.0,3.8,20.0,345.0,336.64,255.61
2016,3,27,17,15,654.5,71.5,3.35,19.0,287.0,272.55,201.05
2016,3,27,17,30,603.0,65.0,2.9,18.0,229.0,213.41,150.08
2016,3,27,17,45,525.5,55.5,2.5,17.0,173.5,152.13,99.15
2016,3,27,18,0,448.0,46.0,2.1,16.0,118.0,99.66,57.99
2016,3,27,18,15,224.0,36.5,2.05,15.5,72.5,45.36,23.85
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,19.37,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,10.62,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.0,18.5,2.9,8.5,40.5,18.12,4.11
2016,3,28,7,0,366.0,37.0,3.1,9.0,81.0,62.43,33.37
2016,3,28,7,15,464.0,48.0,3.15,10.0,135.0,110.58,68.16
2016,3,28,7,30,562.0,59.0,3.2,11.0,189.0,170.31,116.38
2016,3,28,7,45,620.5,66.5,3.3,12.0,247.0,227.94,166.6
2016,3,28,8,0,679.0,74.0,3.4,13.0,305.0,291.61,222.21
2016,3,28,8,15,719.0,79.5,3.45,13.5,363.0,352.19,275.46
2016,3,28,8,30,759.0,85.0,3.5,14.0,421.0,416.46,330.43
2016,3,28,8,45,785.0,90.0,3.55,15.0,476.0,475.54,379.19
2016,3,28,9,0,811.0,95.0,3.6,16.0,531.0,535.51,426.91
2016,3,28,9,15,831.5,98.5,3.45,16.5,582.5,591.39,470.23
2016,3,28,9,30,852.0,102.0,3.3,17.0,634.0,646.92,511.77
2016,3,28,9,45,865.0,106.0,3.2,17.5,679.5,697.29,548.22
2016,3,28,10,0,878.0,110.0,3.1,18.0,725.0,739.35,577.72
2016,3,28,10,15,889.0,112.0,3.0,18.5,764.5,781.97,606.48
2016,3,28,10,30,900.0,114.0,2.9,19.0,804.0,822.34,631.76
2016,3,28,10,45,905.5,117.0,2.85,19.5,835.0,856.72,652.78
2016,3,28,11,0,911.0,120.0,2.8,20.0,866.0,888.11,671.54
2016,3,28,11,15,916.5,121.0,2.7,20.0,889.5,914.52,687.66
2016,3,28,11,30,922.0,122.0,2.6,20.0,913.0,937.68,701.52
2016,3,28,11,45,922.0,124.5,2.55,20.5,927.0,953.93,709.83
2016,3,28,12,0,922.0,127.0,2.5,21.0,941.0,966.57,715.83
2016,3,28,12,15,922.5,127.5,2.45,21.0,946.5,974.21,720.0
2016,3,28,12,30,923.0,128.0,2.4,21.0,952.0,978.22,721.94
2016,3,28,12,45,918.5,130.0,2.35,21.5,947.5,975.37,718.16
2016,3,28,13,0,914.0,132.0,2.3,22.0,943.0,968.92,712.23
2016,3,28,13,15,910.0,131.0,2.2,22.0,930.5,956.65,703.52
2016,3,28,13,30,906.0,130.0,2.1,22.0,918.0,940.9,692.69
2016,3,28,13,45,896.5,131.0,2.05,22.5,895.5,918.75,677.0
2016,3,28,14,0,887.0,132.0,2.0,23.0,873.0,893.5,659.44
2016,3,28,14,15,878.5,130.5,1.95,23.0,844.0,863.88,640.32
2016,3,28,14,30,870.0,129.0,1.9,23.0,815.0,841.42,626.05
2016,3,28,14,45,857.5,127.5,1.9,23.0,777.5,802.37,600.95
2016,3,28,15,0,845.0,126.0,1.9,23.0,740.0,761.1,573.2
2016,3,28,15,15,830.0,123.0,1.9,23.0,696.5,714.68,541.13
2016,3,28,15,30,815.0,120.0,1.9,23.0,653.0,666.75,507.28
2016,3,28,15,45,794.0,116.5,1.95,23.0,604.0,613.44,468.98
2016,3,28,16,0,773.0,113.0,2.0,23.0,555.0,559.72,429.26
2016,3,28,16,15,746.0,108.0,1.9,22.5,501.5,501.91,385.49
2016,3,28,16,30,719.0,103.0,1.8,22.0,448.0,444.17,340.45
2016,3,28,16,45,681.0,97.0,1.75,21.5,391.5,382.21,291.04
2016,3,28,17,0,643.0,91.0,1.7,21.0,335.0,323.02,242.37
2016,3,28,17,15,590.0,83.0,1.55,20.0,278.5,260.68,190.77
2016,3,28,17,30,537.0,75.0,1.4,19.0,222.0,203.58,142.85
2016,3,28,17,45,457.0,63.5,1.25,18.0,168.0,144.21,94.74
2016,3,28,18,0,377.0,52.0,1.1,17.0,114.0,94.07,56.27
2016,3,28,18,15,253.5,35.5,1.1,16.5,70.0,44.97,22.97
2016,3,28,18,30,130.0,19.0,1.1,16.0,26.0,14.48,0.0
2016,3,28,18,45,65.0,9.5,1.15,15.5,13.0,7.47,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,121.5,23.0,1.6,14.0,38.5,19.5,6.35
2016,3,29,7,0,243.0,46.0,1.9,15.0,77.0,57.65,33.29
2016,3,29,7,15,334.0,61.5,2.05,15.5,127.5,100.54,64.1
2016,3,29,7,30,425.0,77.0,2.2,16.0,178.0,154.27,106.38
2016,3,29,7,45,490.0,87.5,2.4,17.0,233.5,207.66,150.91
2016,3,29,8,0,555.0,98.0,2.6,18.0,289.0,272.63,205.25
2016,3,29,8,15,277.5,96.5,2.65,18.5,192.0,197.65,153.4
2016,3,29,8,30,0.0,95.0,2.7,19.0,95.0,73.27,55.47
2016,3,29,8,45,0.0,94.5,2.75,19.5,94.5,72.84,54.91
2016,3,29,9,0,0.0,94.0,2.8,20.0,94.0,72.44,54.26
2016,3,29,9,15,0.0,85.5,2.8,20.5,85.5,65.83,48.55
2016,3,29,9,30,0.0,77.0,2.8,21.0,77.0,59.28,42.96
2016,3,29,9,45,0.0,109.5,2.85,21.5,109.5,84.77,63.36
2016,3,29,10,0,0.0,142.0,2.9,22.0,142.0,110.76,83.83
2016,3,29,10,15,5.5,188.5,2.9,22.0,192.5,152.58,116.89
2016,3,29,10,30,11.0,235.0,2.9,22.0,243.0,195.43,150.29
2016,3,29,10,45,6.5,194.5,2.95,22.5,199.0,158.8,121.02
2016,3,29,11,0,2.0,154.0,3.0,23.0,155.0,122.42,92.03
2016,3,29,11,15,1.0,140.0,3.0,23.0,140.5,110.44,82.5
2016,3,29,11,30,0.0,126.0,3.0,23.0,126.0,98.45,72.94
2016,3,29,11,45,3.0,151.0,3.05,23.5,153.5,121.27,90.8
2016,3,29,12,0,6.0,176.0,3.1,24.0,181.0,144.34,108.64
2016,3,29,12,15,5.0,171.0,3.1,24.0,175.5,139.46,104.73
2016,3,29,12,30,4.0,166.0,3.1,24.0,170.0,134.52,100.84
2016,3,29,12,45,4.0,165.0,3.15,24.5,169.0,133.71,100.02
2016,3,29,13,0,4.0,164.0,3.2,25.0,168.0,132.84,99.18
2016,3,29,13,15,2.0,130.0,3.2,25.0,132.0,103.57,76.33
2016,3,29,13,30,0.0,96.0,3.2,25.0,96.0,74.65,53.62
2016,3,29,13,45,0.0,111.5,3.25,25.5,111.5,86.87,63.19
2016,3,29,14,0,0.0,127.0,3.3,26.0,127.0,99.14,72.72
2016,3,29,14,15,0.0,129.5,3.35,26.0,129.5,101.04,74.3
2016,3,29,14,30,0.0,132.0,3.4,26.0,132.0,102.95,75.92
2016,3,29,14,45,0.0,101.5,3.45,26.0,101.5,78.62,56.91
2016,3,29,15,0,0.0,71.0,3.5,26.0,71.0,54.76,38.14
2016,3,29,15,15,0.0,63.5,3.55,26.0,63.5,48.9,33.57
2016,3,29,15,30,0.0,56.0,3.6,26.0,56.0,43.06,29.0
2016,3,29,15,45,5.0,124.5,3.65,26.0,127.5,99.69,74.41
2016,3,29,16,0,10.0,193.0,3.7,26.0,199.0,157.81,120.58
2016,3,29,16,15,5.0,161.5,3.65,25.5,164.5,129.06,98.3
2016,3,29,16,30,0.0,130.0,3.6,25.0,130.0,101.11,76.48
2016,3,29,16,45,0.0,113.5,3.55,24.5,113.5,87.97,66.31
2016,3,29,17,0,0.0,97.0,3.5,24.0,97.0,74.92,56.04
2016,3,29,17,15,0.0,80.5,3.35,23.5,80.5,61.96,45.65
2016,3,29,17,30,0.0,64.0,3.2,23.0,64.0,49.1,35.14
2016,3,29,17,45,0.0,48.0,3.1,22.5,48.0,36.74,24.83
2016,3,29,18,0,0.0,32.0,3.0,22.0,32.0,24.42,14.42
2016,3,29,18,15,0.0,19.5,3.1,21.5,19.5,14.84,6.14
2016,3,29,18,30,0.0,7.0,3.2,21.0,7.0,5.3,0.0
2016,3,29,18,45,0.0,3.5,3.3,21.0,3.5,2.75,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.0,3.7,20.0,3.0,2.27,0.0
2016,3,30,7,0,0.0,6.0,3.7,20.0,6.0,4.54,0.0
2016,3,30,7,15,0.0,10.0,3.75,20.0,10.0,7.58,0.66
2016,3,30,7,30,0.0,14.0,3.8,20.0,14.0,10.63,3.29
2016,3,30,7,45,0.0,18.5,3.85,20.5,18.5,14.07,6.19
2016,3,30,8,0,0.0,23.0,3.9,21.0,23.0,17.52,9.05
2016,3,30,8,15,0.0,46.5,3.95,21.0,46.5,35.56,24.07
2016,3,30,8,30,0.0,70.0,4.0,21.0,70.0,53.72,39.01
2016,3,30,8,45,0.0,75.5,4.05,21.0,75.5,58.0,42.38
2016,3,30,9,0,0.0,81.0,4.1,21.0,81.0,62.3,45.73
2016,3,30,9,15,0.0,84.0,4.35,21.0,84.0,64.67,47.5
2016,3,30,9,30,0.0,87.0,4.6,21.0,87.0,67.04,49.28
2016,3,30,9,45,0.0,84.0,4.9,21.5,84.0,64.77,47.18
2016,3,30,10,0,0.0,81.0,5.2,22.0,81.0,62.49,45.12
2016,3,30,10,15,0.0,114.0,5.35,22.0,114.5,88.47,65.9
2016,3,30,10,30,0.0,147.0,5.5,22.0,148.0,114.9,86.87
2016,3,30,10,45,4.0,176.5,5.65,22.5,180.5,142.04,108.18
2016,3,30,11,0,8.0,206.0,5.8,23.0,213.0,169.65,129.64
2016,3,30,11,15,8.5,207.0,5.8,23.0,214.5,171.19,130.69
2016,3,30,11,30,9.0,208.0,5.8,23.0,216.0,172.72,131.79
2016,3,30,11,45,9.0,207.0,5.8,23.5,215.0,172.13,130.97
2016,3,30,12,0,9.0,206.0,5.8,24.0,214.0,171.49,130.15
2016,3,30,12,15,10.5,224.5,5.7,24.0,234.0,188.2,143.13
2016,3,30,12,30,12.0,243.0,5.6,24.0,254.0,204.96,156.08
2016,3,30,12,45,16.0,283.5,5.6,24.5,298.5,242.45,184.7
2016,3,30,13,0,20.0,324.0,5.6,25.0,343.0,280.26,213.25
2016,3,30,13,15,48.0,373.0,5.5,25.0,416.0,366.36,279.08
2016,3,30,13,30,76.0,422.0,5.4,25.0,489.0,435.6,331.25
2016,3,30,13,45,81.0,415.0,5.3,25.5,484.5,431.73,327.83
2016,3,30,14,0,86.0,408.0,5.2,26.0,480.0,427.35,324.26
2016,3,30,14,15,69.5,381.5,5.1,26.0,438.5,386.73,293.93
2016,3,30,14,30,53.0,355.0,5.0,26.0,397.0,346.94,264.12
2016,3,30,14,45,116.0,356.0,4.95,26.0,442.5,408.14,311.93
2016,3,30,15,0,179.0,357.0,4.9,26.0,488.0,449.43,344.11
2016,3,30,15,15,265.5,320.0,4.7,26.0,502.0,480.27,368.5
2016,3,30,15,30,352.0,283.0,4.5,26.0,516.0,490.06,376.82
2016,3,30,15,45,245.5,273.0,4.3,26.0,430.0,399.24,307.51
2016,3,30,16,0,139.0,263.0,4.1,26.0,344.0,307.28,236.99
2016,3,30,16,15,119.0,236.5,3.8,25.5,301.0,265.74,205.54
2016,3,30,16,30,99.0,210.0,3.5,25.0,258.0,218.46,169.07
2016,3,30,16,45,94.5,185.0,3.25,25.0,226.5,189.57,146.22
2016,3,30,17,0,90.0,160.0,3.0,25.0,195.0,161.23,123.45
2016,3,30,17,15,324.5,115.0,2.65,24.0,210.5,201.16,148.75
2016,3,30,17,30,559.0,70.0,2.3,23.0,226.0,199.0,136.24
2016,3,30,17,45,488.0,59.5,2.0,22.5,172.5,141.51,89.61
2016,3,30,18,0,417.0,49.0,1.7,22.0,119.0,92.13,52.32
2016,3,30,18,15,289.0,35.0,1.7,21.5,74.5,45.32,22.71
2016,3,30,18,30,161.0,21.0,1.7,21.0,30.0,16.04,0.54
2016,3,30,18,45,80.5,10.5,1.7,20.5,15.0,8.26,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,31,6,15,9.0,4.0,1.4,17.0,4.5,0.0,0.0
2016,3,31,6,30,18.0,8.0,1.7,17.0,9.0,6.29,0.0
2016,3,31,6,45,128.0,29.0,2.0,17.5,45.5,23.38,11.94
2016,3,31,7,0,238.0,50.0,2.3,18.0,82.0,59.09,34.65
2016,3,31,7,15,329.0,65.5,2.4,18.5,133.0,101.39,64.44
2016,3,31,7,30,420.0,81.0,2.5,19.0,184.0,154.49,105.51
2016,3,31,7,45,504.0,87.0,2.65,19.5,242.0,212.31,152.56
2016,3,31,8,0,588.0,93.0,2.8,20.0,300.0,275.77,205.03
2016,3,31,8,15,632.5,100.0,2.95,20.5,357.5,334.22,254.34
2016,3,31,8,30,677.0,107.0,3.1,21.0,415.0,396.44,305.69
2016,3,31,8,45,726.5,106.0,3.3,22.0,473.5,456.94,354.01
2016,3,31,9,0,776.0,105.0,3.5,23.0,532.0,520.46,403.3
2016,3,31,9,15,799.5,109.0,3.55,23.5,584.0,576.59,446.15
2016,3,31,9,30,823.0,113.0,3.6,24.0,636.0,632.72,487.77
2016,3,31,9,45,854.0,109.5,3.65,24.5,686.0,686.25,526.58
2016,3,31,10,0,885.0,106.0,3.7,25.0,736.0,733.22,559.98
2016,3,31,10,15,897.5,108.0,3.7,25.5,776.5,776.87,589.7
2016,3,31,10,30,910.0,110.0,3.7,26.0,817.0,818.34,615.98
2016,3,31,10,45,925.5,107.5,3.7,26.5,851.5,855.58,639.04
2016,3,31,11,0,941.0,105.0,3.7,27.0,886.0,890.32,660.18
2016,3,31,11,15,947.0,106.5,3.7,27.0,910.5,918.03,677.78
2016,3,31,11,30,953.0,108.0,3.7,27.0,935.0,942.38,693.18
2016,3,31,11,45,958.0,108.0,3.7,27.5,951.0,960.97,703.42
2016,3,31,12,0,963.0,108.0,3.7,28.0,967.0,975.97,711.36
2016,3,31,12,15,964.5,108.5,3.7,28.0,973.5,984.58,716.65
2016,3,31,12,30,966.0,109.0,3.7,28.0,980.0,989.41,719.63
2016,3,31,12,45,967.0,107.5,3.7,28.0,977.5,988.11,718.77
2016,3,31,13,0,968.0,106.0,3.7,28.0,975.0,982.98,715.59
2016,3,31,13,15,965.5,105.5,3.7,28.0,962.5,971.86,708.62
2016,3,31,13,30,963.0,105.0,3.7,28.0,950.0,957.01,699.36
2016,3,31,13,45,960.5,103.5,3.7,28.0,929.5,937.54,687.17
2016,3,31,14,0,958.0,102.0,3.7,28.0,909.0,914.49,672.67
2016,3,31,14,15,951.5,100.5,3.65,28.0,880.0,884.68,653.41
2016,3,31,14,30,945.0,99.0,3.6,28.0,851.0,851.7,632.03
2016,3,31,14,45,933.5,98.5,3.6,28.0,813.5,812.9,606.85
2016,3,31,15,0,922.0,98.0,3.6,28.0,776.0,771.63,579.57
2016,3,31,15,15,910.0,96.0,3.5,27.5,732.0,726.35,548.42
2016,3,31,15,30,898.0,94.0,3.4,27.0,688.0,679.12,515.13
2016,3,31,15,45,882.5,90.5,3.3,27.0,638.5,626.67,476.26
2016,3,31,16,0,867.0,87.0,3.2,27.0,589.0,573.11,435.62
2016,3,31,16,15,844.0,83.5,2.95,26.5,534.5,517.24,392.55
2016,3,31,16,30,821.0,80.0,2.7,26.0,480.0,458.6,346.19
2016,3,31,16,45,789.5,75.5,2.45,25.5,422.0,396.21,295.73
2016,3,31,17,0,758.0,71.0,2.2,25.0,364.0,335.67,245.36
2016,3,31,17,15,709.5,65.5,2.1,23.5,304.5,271.53,192.58
2016,3,31,17,30,661.0,60.0,2.0,22.0,245.0,210.48,141.6
2016,3,31,17,45,571.5,53.0,1.9,21.0,187.0,147.4,91.25
2016,3,31,18,0,482.0,46.0,1.8,20.0,129.0,94.45,52.2
2016,3,31,18,15,345.5,33.5,1.9,19.5,81.0,45.12,21.91
2016,3,31,18,30,209.0,21.0,2.0,19.0,33.0,17.2,2.18
2016,3,31,18,45,104.5,10.5,2.15,18.5,16.5,8.26,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.5,4.15,12.0,0.5,0.0,0.0
2016,4,1,6,30,0.0,1.0,4.2,12.0,1.0,0.79,0.0
2016,4,1,6,45,0.0,5.0,4.3,12.5,5.0,3.78,0.0
2016,4,1,7,0,0.0,9.0,4.4,13.0,9.0,6.82,0.07
2016,4,1,7,15,0.0,14.5,4.75,13.5,14.5,11.0,3.76
2016,4,1,7,30,0.0,20.0,5.1,14.0,20.0,15.21,7.42
2016,4,1,7,45,0.0,25.5,5.45,15.0,25.5,19.42,11.01
2016,4,1,8,0,0.0,31.0,5.8,16.0,31.0,23.64,14.52
2016,4,1,8,15,69.0,114.5,6.0,16.0,146.0,122.35,96.54
2016,4,1,8,30,138.0,198.0,6.2,16.0,261.0,226.81,182.4
2016,4,1,8,45,397.5,176.5,6.45,16.5,389.5,356.51,286.89
2016,4,1,9,0,657.0,155.0,6.7,17.0,518.0,502.05,403.58
2016,4,1,9,15,681.5,161.0,6.6,17.0,568.5,555.77,446.99
2016,4,1,9,30,706.0,167.0,6.5,17.0,619.0,609.86,489.94
2016,4,1,9,45,354.5,171.0,6.4,17.0,398.5,407.13,329.35
2016,4,1,10,0,3.0,175.0,6.3,17.0,178.0,139.32,108.7
2016,4,1,10,15,4.5,183.5,6.2,17.0,187.5,147.51,115.32
2016,4,1,10,30,6.0,192.0,6.1,17.0,197.0,155.81,121.85
2016,4,1,10,45,3.0,113.5,6.05,17.5,116.0,90.63,68.65
2016,4,1,11,0,0.0,35.0,6.0,18.0,35.0,27.02,16.52
2016,4,1,11,15,0.0,35.0,6.05,18.0,35.0,27.04,16.52
2016,4,1,11,30,0.0,35.0,6.1,18.0,35.0,27.06,16.51
2016,4,1,11,45,5.5,135.0,6.15,18.0,140.5,110.56,84.47
2016,4,1,12,0,11.0,235.0,6.2,18.0,246.0,196.94,153.6
2016,4,1,12,15,100.0,350.0,6.25,18.0,441.5,409.28,322.3
2016,4,1,12,30,189.0,465.0,6.3,18.0,637.0,596.34,465.59
2016,4,1,12,45,116.0,431.0,6.35,18.5,536.5,498.75,388.98
2016,4,1,13,0,43.0,397.0,6.4,19.0,436.0,383.0,298.23
2016,4,1,13,15,30.0,346.5,6.4,19.0,373.5,324.63,253.23
2016,4,1,13,30,17.0,296.0,6.4,19.0,311.0,252.72,197.01
2016,4,1,13,45,10.5,230.0,6.4,19.5,239.5,191.75,148.72
2016,4,1,14,0,4.0,164.0,6.4,20.0,168.0,132.14,101.08
2016,4,1,14,15,7.5,203.0,6.35,19.5,209.5,166.44,128.94
2016,4,1,14,30,11.0,242.0,6.3,19.0,251.0,200.93,156.9
2016,4,1,14,45,23.5,272.5,6.25,19.0,290.5,235.28,184.71
2016,4,1,15,0,36.0,303.0,6.2,19.0,330.0,281.81,221.99
2016,4,1,15,15,173.5,298.5,6.15,18.5,415.5,382.02,304.33
2016,4,1,15,30,311.0,294.0,6.1,18.0,501.0,469.05,374.57
2016,4,1,15,45,482.0,229.5,6.05,18.0,523.0,509.31,407.29
2016,4,1,16,0,653.0,165.0,6.0,18.0,545.0,527.31,421.21
2016,4,1,16,15,378.0,188.5,5.85,17.5,403.5,369.57,295.9
2016,4,1,16,30,103.0,212.0,5.7,17.0,262.0,220.2,176.21
2016,4,1,16,45,91.5,189.0,5.6,16.5,229.5,190.14,152.02
2016,4,1,17,0,80.0,166.0,5.5,16.0,197.0,161.34,128.42
2016,4,1,17,15,70.0,140.0,5.2,15.5,164.0,131.86,103.91
2016,4,1,17,30,60.0,114.0,4.9,15.0,131.0,103.74,80.29
2016,4,1,17,45,47.0,88.5,4.6,14.5,100.0,76.97,57.81
2016,4,1,18,0,34.0,63.0,4.3,14.0,69.0,52.14,37.02
2016,4,1,18,15,17.0,40.0,4.05,13.5,43.0,31.13,19.57
2016,4,1,18,30,0.0,17.0,3.8,13.0,17.0,12.97,1.13
2016,4,1,18,45,0.0,8.5,3.6,12.5,8.5,6.69,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,63.5,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,127.0,13.0,3.2,7.0,17.0,10.23,0.0
2016,4,2,6,45,287.0,27.0,3.35,7.5,60.5,23.66,13.84
2016,4,2,7,0,447.0,41.0,3.5,8.0,104.0,67.11,36.11
2016,4,2,7,15,535.5,50.0,3.45,9.0,160.5,116.28,70.58
2016,4,2,7,30,624.0,59.0,3.4,10.0,217.0,175.68,118.43
2016,4,2,7,45,679.5,65.0,3.4,11.0,277.0,234.07,169.34
2016,4,2,8,0,735.0,71.0,3.4,12.0,337.0,299.33,226.51
2016,4,2,8,15,771.5,76.0,3.4,13.0,396.0,360.44,280.01
2016,4,2,8,30,808.0,81.0,3.4,14.0,455.0,424.14,334.12
2016,4,2,8,45,834.0,84.5,3.45,15.5,511.5,483.69,382.68
2016,4,2,9,0,860.0,88.0,3.5,17.0,568.0,543.99,429.87
2016,4,2,9,15,878.5,91.0,3.35,17.5,620.0,596.6,470.71
