Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,9,30,897.0,94.0,3.2,18.0,672.0,651.08,511.41
2016,4,2,9,45,911.0,96.0,3.1,18.5,718.0,700.67,547.29
2016,4,2,10,0,925.0,98.0,3.0,19.0,764.0,748.58,580.83
2016,4,2,10,15,935.0,100.0,3.0,19.0,803.5,791.62,611.43
2016,4,2,10,30,945.0,102.0,3.0,19.0,843.0,832.19,638.53
2016,4,2,10,45,952.5,103.5,3.0,19.5,875.0,867.61,660.58
2016,4,2,11,0,960.0,105.0,3.0,20.0,907.0,899.99,680.37
2016,4,2,11,15,964.5,106.0,3.05,20.0,930.5,926.17,697.5
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,948.87,712.37
2016,4,2,11,45,971.5,108.0,3.15,20.5,968.5,966.23,722.34
2016,4,2,12,0,974.0,109.0,3.2,21.0,983.0,979.88,729.94
2016,4,2,12,15,975.0,109.0,3.2,21.0,989.0,987.48,734.64
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,991.26,736.99
2016,4,2,12,45,974.5,109.0,3.25,21.5,991.0,988.95,734.42
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,982.82,729.5
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,971.55,722.34
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,956.54,712.82
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,935.25,699.2
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,910.47,683.29
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,880.69,664.0
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,847.78,642.52
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,807.41,615.75
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,764.85,586.37
2016,4,2,15,15,900.0,103.5,3.25,22.0,736.5,718.81,553.07
2016,4,2,15,30,887.0,101.0,3.2,22.0,692.0,670.92,517.75
2016,4,2,15,45,869.5,98.0,3.2,22.0,642.0,622.28,481.11
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,567.98,439.37
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,508.94,392.96
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,450.3,345.56
2016,4,2,16,45,770.5,82.5,2.35,20.5,424.0,388.21,294.39
2016,4,2,17,0,737.0,78.0,2.1,20.0,366.0,328.21,243.63
2016,4,2,17,15,688.0,71.5,1.85,19.0,306.5,263.18,188.83
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,203.99,138.54
2016,4,2,17,45,562.0,56.5,1.35,17.0,190.0,143.55,89.67
2016,4,2,18,0,485.0,48.0,1.1,16.0,133.0,91.81,51.31
2016,4,2,18,15,354.0,35.0,1.1,15.5,84.5,43.22,22.01
2016,4,2,18,30,223.0,22.0,1.1,15.0,36.0,18.03,4.58
2016,4,2,18,45,111.5,11.0,1.15,14.5,18.0,8.65,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,65.0,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,130.0,14.0,1.3,10.0,18.0,11.02,0.0
2016,4,3,6,45,281.5,28.5,1.5,11.0,62.0,24.18,14.4
2016,4,3,7,0,433.0,43.0,1.7,12.0,106.0,66.86,36.12
2016,4,3,7,15,520.0,52.5,1.65,12.5,162.0,115.26,69.47
2016,4,3,7,30,607.0,62.0,1.6,13.0,218.0,173.74,115.76
2016,4,3,7,45,663.0,68.5,1.6,14.0,277.5,231.62,164.99
2016,4,3,8,0,719.0,75.0,1.6,15.0,337.0,295.12,219.21
2016,4,3,8,15,755.5,80.0,1.8,16.0,396.0,356.58,271.79
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,419.32,324.06
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,478.67,371.56
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,538.83,417.9
2016,4,3,9,15,864.5,96.0,2.35,20.5,620.0,594.54,460.08
2016,4,3,9,30,884.0,99.0,2.3,21.0,672.0,645.43,497.4
2016,4,3,9,45,898.0,102.0,2.25,21.5,718.0,695.29,532.67
2016,4,3,10,0,912.0,105.0,2.2,22.0,764.0,743.5,565.64
2016,4,3,10,15,922.5,107.0,2.1,22.0,804.0,786.32,594.68
2016,4,3,10,30,933.0,109.0,2.0,22.0,844.0,826.72,620.2
2016,4,3,10,45,940.5,110.5,1.95,22.5,875.5,861.66,640.67
2016,4,3,11,0,948.0,112.0,1.9,23.0,907.0,893.6,658.91
2016,4,3,11,15,953.0,113.0,1.85,23.0,931.0,919.8,674.49
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,942.59,687.84
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,959.67,696.77
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,973.08,703.45
2016,4,3,12,15,964.0,116.5,1.8,24.0,990.0,980.97,708.1
2016,4,3,12,30,965.0,117.0,1.8,24.0,996.0,985.09,710.54
2016,4,3,12,45,964.0,117.0,1.85,24.5,992.5,983.17,708.56
2016,4,3,13,0,963.0,117.0,1.9,25.0,989.0,977.49,704.36
2016,4,3,13,15,960.5,116.5,1.9,25.0,976.5,966.26,697.56
2016,4,3,13,30,958.0,116.0,1.9,25.0,964.0,951.35,688.54
2016,4,3,13,45,953.5,115.0,1.95,25.0,942.5,930.65,676.47
2016,4,3,14,0,949.0,114.0,2.0,25.0,921.0,906.46,662.16
2016,4,3,14,15,942.0,112.5,2.0,25.0,891.0,876.44,643.5
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,843.32,622.75
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,805.22,598.97
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,764.48,572.1
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,718.27,541.05
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,670.21,507.82
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,621.3,472.15
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,566.83,431.43
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,508.36,386.56
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,450.22,340.54
2016,4,3,16,45,778.5,83.0,1.8,23.0,429.0,388.25,289.86
2016,4,3,17,0,747.0,78.0,1.7,23.0,371.0,328.16,239.44
2016,4,3,17,15,698.5,71.5,1.55,21.5,311.5,262.84,185.66
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,203.36,136.1
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,143.08,87.89
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,91.11,49.98
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,42.47,21.69
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,18.9,5.8
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,9.05,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,7.5,2.6,9.5,10.0,5.9,0.0
2016,4,4,6,30,115.0,15.0,2.8,10.0,20.0,11.48,0.0
2016,4,4,6,45,259.0,31.0,3.0,11.0,63.5,25.47,15.73
2016,4,4,7,0,403.0,47.0,3.2,12.0,107.0,67.27,37.77
2016,4,4,7,15,489.0,57.5,3.2,13.0,162.5,114.44,70.19
2016,4,4,7,30,575.0,68.0,3.2,14.0,218.0,171.62,115.18
2016,4,4,7,45,633.5,74.5,3.25,15.0,277.5,228.21,163.21
2016,4,4,8,0,692.0,81.0,3.3,16.0,337.0,290.71,216.74
2016,4,4,8,15,729.5,86.5,3.45,17.0,395.5,350.3,267.99
2016,4,4,8,30,767.0,92.0,3.6,18.0,454.0,413.51,320.87
2016,4,4,8,45,794.5,96.0,3.75,19.0,509.5,471.98,368.66
2016,4,4,9,0,822.0,100.0,3.9,20.0,565.0,531.39,415.61
2016,4,4,9,15,841.5,103.5,3.85,20.5,616.5,586.42,458.19
2016,4,4,9,30,861.0,107.0,3.8,21.0,668.0,640.94,499.05
2016,4,4,9,45,876.0,109.5,3.75,21.5,714.0,690.76,535.24
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,732.77,564.97
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,775.16,593.85
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,815.19,619.59
2016,4,4,10,45,920.0,118.5,3.45,24.0,870.0,849.78,639.57
2016,4,4,11,0,928.0,120.0,3.4,25.0,902.0,881.46,657.26
2016,4,4,11,15,933.5,121.0,3.3,25.0,925.0,907.51,673.25
2016,4,4,11,30,939.0,122.0,3.2,25.0,948.0,930.24,686.97
2016,4,4,11,45,942.5,122.5,3.1,25.5,963.0,947.34,695.58
2016,4,4,12,0,946.0,123.0,3.0,26.0,978.0,960.87,701.86
2016,4,4,12,15,947.0,123.0,2.9,26.0,983.5,968.1,705.45
2016,4,4,12,30,948.0,123.0,2.8,26.0,989.0,971.63,706.76
2016,4,4,12,45,947.5,122.5,2.7,26.5,985.5,969.67,703.25
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,964.01,697.5
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,952.89,689.77
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,938.15,679.84
2016,4,4,13,45,938.0,119.5,2.3,27.5,935.5,917.67,665.0
2016,4,4,14,0,934.0,118.0,2.2,28.0,914.0,893.75,648.1
2016,4,4,14,15,927.0,116.5,2.05,28.0,884.5,864.1,628.39
2016,4,4,14,30,920.0,115.0,1.9,28.0,855.0,831.39,606.72
2016,4,4,14,45,910.5,112.5,1.8,28.0,818.0,793.05,581.75
2016,4,4,15,0,901.0,110.0,1.7,28.0,781.0,752.17,553.66
2016,4,4,15,15,888.0,107.5,1.6,27.5,736.5,706.65,522.87
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,659.32,490.1
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,611.39,455.05
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,557.77,415.19
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,499.38,371.62
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,441.43,326.96
2016,4,4,16,45,763.0,84.5,1.05,26.0,425.5,380.17,278.14
2016,4,4,17,0,732.0,79.0,1.0,26.0,368.0,320.78,229.48
2016,4,4,17,15,684.0,73.0,1.0,24.5,309.5,257.05,178.29
2016,4,4,17,30,636.0,67.0,1.0,23.0,251.0,199.15,131.11
2016,4,4,17,45,563.0,58.0,1.0,22.0,194.0,139.7,84.57
2016,4,4,18,0,490.0,49.0,1.0,21.0,137.0,88.49,48.07
2016,4,4,18,15,362.5,36.0,1.05,20.0,88.0,40.79,21.03
2016,4,4,18,30,235.0,23.0,1.1,19.0,39.0,18.86,6.28
2016,4,4,18,45,117.5,11.5,1.2,18.5,19.5,9.05,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,6.69,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,13.83,0.0
2016,4,5,6,45,300.5,31.0,2.6,13.0,68.5,25.38,15.72
2016,4,5,7,0,445.0,45.0,3.0,14.0,114.0,67.37,36.48
2016,4,5,7,15,529.0,54.5,3.0,15.0,170.5,115.76,69.1
2016,4,5,7,30,613.0,64.0,3.0,16.0,227.0,173.84,114.43
2016,4,5,7,45,665.5,71.0,3.05,17.0,286.5,231.39,163.16
2016,4,5,8,0,718.0,78.0,3.1,18.0,346.0,294.14,216.74
2016,4,5,8,15,753.5,83.0,3.15,19.0,404.5,355.05,268.66
2016,4,5,8,30,789.0,88.0,3.2,20.0,463.0,417.0,320.05
2016,4,5,8,45,814.0,92.0,3.3,21.0,518.5,475.27,367.2
2016,4,5,9,0,839.0,96.0,3.4,22.0,574.0,534.19,413.21
2016,4,5,9,15,857.5,99.5,3.4,22.5,625.0,589.3,455.46
2016,4,5,9,30,876.0,103.0,3.4,23.0,676.0,643.79,495.9
2016,4,5,9,45,889.5,105.5,3.45,23.5,721.5,687.97,528.07
2016,4,5,10,0,903.0,108.0,3.5,24.0,767.0,734.79,561.19
2016,4,5,10,15,913.0,110.0,3.5,24.5,806.0,776.68,589.8
2016,4,5,10,30,923.0,112.0,3.5,25.0,845.0,816.15,615.32
2016,4,5,10,45,930.0,113.5,3.55,25.5,876.0,850.16,636.49
2016,4,5,11,0,937.0,115.0,3.6,26.0,907.0,881.18,655.5
2016,4,5,11,15,941.5,116.0,3.65,26.0,930.0,906.49,671.91
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,928.42,686.11
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,945.1,695.82
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,958.17,703.24
2016,4,5,12,15,953.0,118.5,3.95,27.0,987.0,965.81,708.27
2016,4,5,12,30,954.0,119.0,4.0,27.0,992.0,969.74,711.01
2016,4,5,12,45,952.5,119.0,4.05,27.0,988.5,967.26,709.66
2016,4,5,13,0,951.0,119.0,4.1,27.0,985.0,961.07,706.02
2016,4,5,13,15,948.5,118.0,4.1,27.0,972.0,949.41,698.61
2016,4,5,13,30,946.0,117.0,4.1,27.0,959.0,934.12,688.91
2016,4,5,13,45,940.0,117.0,4.2,27.5,937.0,913.21,674.69
2016,4,5,14,0,934.0,117.0,4.3,28.0,915.0,888.93,658.28
2016,4,5,14,15,926.5,115.5,4.3,27.5,885.5,858.86,640.07
2016,4,5,14,30,919.0,114.0,4.3,27.0,856.0,825.78,619.68
2016,4,5,14,45,908.0,112.5,4.3,27.0,818.0,787.28,594.05
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,746.36,565.15
2016,4,5,15,15,728.0,163.0,4.2,27.0,685.5,655.92,497.94
2016,4,5,15,30,559.0,215.0,4.1,27.0,591.0,558.11,425.06
2016,4,5,15,45,696.0,157.5,4.05,27.0,591.0,565.8,431.31
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,551.05,419.36
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,493.19,374.24
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,435.78,328.36
2016,4,5,16,45,750.0,87.5,3.25,25.5,424.5,374.52,278.44
2016,4,5,17,0,715.0,83.0,3.0,25.0,367.0,314.24,228.19
2016,4,5,17,15,667.0,76.0,2.75,24.0,308.5,252.04,176.52
2016,4,5,17,30,619.0,69.0,2.5,23.0,250.0,194.42,128.57
2016,4,5,17,45,541.0,60.5,2.3,22.0,193.0,135.96,82.81
2016,4,5,18,0,463.0,52.0,2.1,21.0,136.0,86.33,47.82
2016,4,5,18,15,339.5,38.5,2.25,20.0,88.0,40.48,21.99
2016,4,5,18,30,216.0,25.0,2.4,19.0,40.0,20.47,7.87
2016,4,5,18,45,108.0,12.5,2.6,18.5,20.0,9.83,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.0,9.0,1.45,13.5,10.0,7.08,0.0
2016,4,6,6,30,54.0,18.0,2.0,14.0,20.0,13.69,0.0
2016,4,6,6,45,129.5,41.5,2.6,15.0,59.0,30.66,20.18
2016,4,6,7,0,205.0,65.0,3.2,16.0,98.0,63.19,40.64
2016,4,6,7,15,280.0,84.0,3.25,16.5,148.5,102.35,68.39
2016,4,6,7,30,355.0,103.0,3.3,17.0,199.0,153.75,108.33
2016,4,6,7,45,177.5,59.0,3.4,18.0,107.0,97.73,70.17
2016,4,6,8,0,0.0,15.0,3.5,19.0,15.0,11.42,3.98
2016,4,6,8,15,0.0,39.5,3.55,19.5,39.5,30.19,19.69
2016,4,6,8,30,0.0,64.0,3.6,20.0,64.0,49.09,35.26
2016,4,6,8,45,4.5,126.5,3.7,20.5,129.5,99.98,76.76
2016,4,6,9,0,9.0,189.0,3.8,21.0,195.0,152.36,118.57
2016,4,6,9,15,176.0,235.0,3.9,21.5,351.5,300.73,236.38
2016,4,6,9,30,343.0,281.0,4.0,22.0,508.0,461.05,359.47
2016,4,6,9,45,575.0,212.0,4.15,22.5,621.5,579.75,449.98
2016,4,6,10,0,807.0,143.0,4.3,23.0,735.0,704.89,543.56
2016,4,6,10,15,821.5,145.5,4.4,23.5,775.0,747.95,573.47
2016,4,6,10,30,836.0,148.0,4.5,24.0,815.0,789.15,602.03
2016,4,6,10,45,863.0,140.5,4.65,24.5,851.5,828.81,629.44
2016,4,6,11,0,890.0,133.0,4.8,25.0,888.0,855.92,646.9
2016,4,6,11,15,693.0,245.5,4.9,25.0,843.0,831.91,627.17
2016,4,6,11,30,496.0,358.0,5.0,25.0,798.0,773.33,581.72
2016,4,6,11,45,479.0,369.5,5.15,25.5,799.5,777.25,583.63
2016,4,6,12,0,462.0,381.0,5.3,26.0,801.0,778.45,583.33
2016,4,6,12,15,703.5,254.0,5.35,26.0,898.0,887.12,665.22
2016,4,6,12,30,945.0,127.0,5.4,26.0,995.0,965.18,720.33
2016,4,6,12,45,956.5,121.0,5.45,26.0,997.0,968.84,722.75
2016,4,6,13,0,968.0,115.0,5.5,26.0,999.0,968.64,723.09
2016,4,6,13,15,967.0,114.5,5.45,26.0,987.5,958.53,716.17
2016,4,6,13,30,966.0,114.0,5.4,26.0,976.0,944.69,706.88
2016,4,6,13,45,970.5,109.0,5.35,26.5,958.0,927.66,694.14
2016,4,6,14,0,975.0,104.0,5.3,27.0,940.0,906.72,678.85
2016,4,6,14,15,969.0,103.0,5.2,26.5,910.5,877.26,660.22
2016,4,6,14,30,963.0,102.0,5.1,26.0,881.0,844.57,639.31
2016,4,6,14,45,937.0,109.0,5.0,26.0,839.0,801.49,609.68
2016,4,6,15,0,911.0,116.0,4.9,26.0,797.0,756.77,576.96
2016,4,6,15,15,897.5,113.0,4.7,26.0,752.0,710.15,542.25
2016,4,6,15,30,884.0,110.0,4.5,26.0,707.0,666.58,509.05
2016,4,6,15,45,874.5,103.5,4.35,26.0,658.0,614.76,469.72
2016,4,6,16,0,865.0,97.0,4.2,26.0,609.0,561.37,428.32
2016,4,6,16,15,841.0,93.0,3.8,25.5,553.0,502.07,381.74
2016,4,6,16,30,817.0,89.0,3.4,25.0,497.0,443.15,334.2
2016,4,6,16,45,792.5,82.5,3.05,24.5,439.5,382.47,284.14
2016,4,6,17,0,768.0,76.0,2.7,24.0,382.0,322.93,233.76
2016,4,6,17,15,721.5,70.0,2.35,22.5,322.0,259.53,181.01
2016,4,6,17,30,675.0,64.0,2.0,21.0,262.0,198.56,130.21
2016,4,6,17,45,608.5,55.5,1.7,20.0,204.0,138.86,82.82
2016,4,6,18,0,542.0,47.0,1.4,19.0,146.0,86.57,45.84
2016,4,6,18,15,415.0,35.5,1.35,18.5,95.5,38.05,20.06
2016,4,6,18,30,288.0,24.0,1.3,18.0,45.0,19.82,8.01
2016,4,6,18,45,144.0,12.0,1.3,17.5,22.5,9.44,0.0
2016,4,6,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,9.05,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,17.01,0.0
2016,4,7,6,45,116.5,40.5,2.1,14.5,60.0,30.01,19.86
2016,4,7,7,0,233.0,58.0,2.4,16.0,97.0,60.38,37.63
2016,4,7,7,15,275.0,78.0,2.45,16.5,141.0,98.66,65.59
2016,4,7,7,30,317.0,98.0,2.5,17.0,185.0,141.98,100.09
2016,4,7,7,45,351.0,114.0,2.6,18.0,231.0,185.01,135.69
2016,4,7,8,0,385.0,130.0,2.7,19.0,277.0,231.63,174.45
2016,4,7,8,15,598.0,109.5,2.7,19.5,378.5,318.88,241.89
2016,4,7,8,30,811.0,89.0,2.7,20.0,480.0,422.98,323.06
2016,4,7,8,45,833.5,93.5,2.75,21.0,536.0,481.46,369.91
2016,4,7,9,0,856.0,98.0,2.8,22.0,592.0,540.29,415.48
2016,4,7,9,15,874.0,101.5,2.9,22.5,643.5,595.69,457.95
2016,4,7,9,30,892.0,105.0,3.0,23.0,695.0,646.1,495.64
2016,4,7,9,45,749.5,167.5,3.2,24.0,686.5,656.91,501.27
2016,4,7,10,0,607.0,230.0,3.4,25.0,678.0,644.98,489.93
2016,4,7,10,15,775.5,169.5,3.4,25.5,771.5,737.69,557.38
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,823.44,617.49
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,857.85,638.42
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,889.19,657.49
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,914.35,673.38
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,936.03,687.0
2016,4,7,11,45,941.0,132.0,3.55,27.5,979.0,944.13,690.67
2016,4,7,12,0,916.0,150.0,3.6,28.0,985.0,947.32,691.31
2016,4,7,12,15,916.5,150.0,3.55,28.0,990.0,953.64,694.92
2016,4,7,12,30,917.0,150.0,3.5,28.0,995.0,956.42,696.28
2016,4,7,12,45,709.5,265.0,3.5,28.5,917.0,899.58,655.36
2016,4,7,13,0,502.0,380.0,3.5,29.0,839.0,811.47,590.71
2016,4,7,13,15,569.0,341.5,3.4,29.0,856.0,830.81,605.62
2016,4,7,13,30,636.0,303.0,3.3,29.0,873.0,845.91,616.87
2016,4,7,13,45,770.0,221.5,3.2,29.0,895.5,876.94,640.22
2016,4,7,14,0,904.0,140.0,3.1,29.0,918.0,876.75,641.23
2016,4,7,14,15,896.0,138.5,2.95,29.0,887.5,847.06,621.31
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,824.09,605.91
2016,4,7,14,45,680.5,211.0,2.7,29.0,748.5,714.29,527.71
2016,4,7,15,0,473.0,285.0,2.6,29.0,640.0,602.52,447.35
2016,4,7,15,15,577.0,229.0,2.45,28.5,637.5,601.89,449.49
2016,4,7,15,30,681.0,173.0,2.3,28.0,635.0,596.48,446.68
2016,4,7,15,45,739.5,145.5,2.2,28.0,613.5,573.04,429.03
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,541.59,404.74
2016,4,7,16,15,792.5,98.5,1.9,27.5,533.0,480.32,358.24
2016,4,7,16,30,787.0,79.0,1.7,27.0,474.0,417.39,309.1
2016,4,7,16,45,716.0,90.0,1.55,26.5,417.0,356.18,260.56
2016,4,7,17,0,645.0,101.0,1.4,26.0,360.0,301.46,216.41
2016,4,7,17,15,596.0,92.0,1.3,25.0,302.5,241.44,167.94
2016,4,7,17,30,547.0,83.0,1.2,24.0,245.0,186.22,123.32
2016,4,7,17,45,474.0,71.5,1.15,23.0,189.5,130.73,80.94
2016,4,7,18,0,401.0,60.0,1.1,22.0,134.0,80.86,46.19
2016,4,7,18,15,290.0,43.5,1.1,21.0,87.0,38.14,22.33
2016,4,7,18,30,179.0,27.0,1.1,20.0,40.0,20.52,8.82
2016,4,7,18,45,89.5,13.5,1.15,19.5,20.0,10.62,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,45.5,10.0,1.95,13.5,12.5,7.87,0.0
2016,4,8,6,30,91.0,20.0,2.3,14.0,25.0,15.13,1.18
2016,4,8,6,45,191.0,41.0,2.7,14.5,68.0,30.7,20.58
2016,4,8,7,0,291.0,62.0,3.1,15.0,111.0,66.17,41.05
2016,4,8,7,15,367.5,77.5,3.25,15.5,163.5,108.56,70.24
2016,4,8,7,30,444.0,93.0,3.4,16.0,216.0,159.87,109.94
2016,4,8,7,45,501.5,103.5,3.55,17.0,272.5,211.27,152.28
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,273.07,203.79
2016,4,8,8,15,598.5,122.5,4.1,18.5,385.0,328.5,250.97
2016,4,8,8,30,638.0,131.0,4.5,19.0,441.0,387.16,300.26
2016,4,8,8,45,674.5,134.5,4.9,20.0,496.0,442.97,345.98
2016,4,8,9,0,711.0,138.0,5.3,21.0,551.0,500.81,392.25
2016,4,8,9,15,563.5,201.5,5.3,21.5,546.5,504.73,395.56
2016,4,8,9,30,416.0,265.0,5.3,22.0,542.0,497.99,389.17
2016,4,8,9,45,355.0,303.0,5.35,22.5,550.5,501.4,390.59
2016,4,8,10,0,294.0,341.0,5.4,23.0,559.0,509.05,394.5
2016,4,8,10,15,332.0,349.5,5.35,23.5,607.5,556.65,429.38
2016,4,8,10,30,370.0,358.0,5.3,24.0,656.0,605.66,464.62
2016,4,8,10,45,594.5,264.5,5.25,24.5,764.0,728.29,556.43
2016,4,8,11,0,819.0,171.0,5.2,25.0,872.0,837.76,636.59
2016,4,8,11,15,587.0,294.5,5.1,25.0,803.5,777.56,587.63
2016,4,8,11,30,355.0,418.0,5.0,25.0,735.0,688.64,518.66
2016,4,8,11,45,429.5,397.5,4.95,25.5,786.5,752.8,564.42
2016,4,8,12,0,504.0,377.0,4.9,26.0,838.0,806.33,601.47
2016,4,8,12,15,485.5,383.0,4.75,26.0,829.5,799.25,595.0
2016,4,8,12,30,467.0,389.0,4.6,26.0,821.0,789.57,587.11
2016,4,8,12,45,463.5,387.5,4.5,26.5,814.5,784.37,581.85
2016,4,8,13,0,460.0,386.0,4.4,27.0,808.0,776.86,575.28
2016,4,8,13,15,640.0,283.5,4.25,27.0,862.5,839.87,622.73
2016,4,8,13,30,820.0,181.0,4.1,27.0,917.0,885.15,656.44
2016,4,8,13,45,617.0,275.0,3.95,27.0,821.5,791.6,587.98
2016,4,8,14,0,414.0,369.0,3.8,27.0,726.0,690.15,513.37
2016,4,8,14,15,274.5,385.5,3.7,26.5,619.5,570.83,428.13
2016,4,8,14,30,135.0,402.0,3.6,26.0,513.0,456.41,344.04
2016,4,8,14,45,116.0,379.0,3.55,26.0,471.5,416.43,315.2
2016,4,8,15,0,97.0,356.0,3.5,26.0,430.0,365.62,277.81
2016,4,8,15,15,409.0,260.5,3.5,26.0,542.5,516.01,394.16
2016,4,8,15,30,721.0,165.0,3.5,26.0,655.0,610.5,464.74
2016,4,8,15,45,705.5,157.0,3.5,26.0,607.5,560.41,426.67
2016,4,8,16,0,690.0,149.0,3.5,26.0,560.0,509.76,388.01
2016,4,8,16,15,662.5,142.0,3.35,25.5,507.5,454.01,345.02
2016,4,8,16,30,635.0,135.0,3.2,25.0,455.0,399.42,301.81
2016,4,8,16,45,599.5,126.5,3.05,24.5,400.0,342.13,255.6
2016,4,8,17,0,564.0,118.0,2.9,24.0,345.0,287.54,210.63
2016,4,8,17,15,513.0,107.0,2.6,23.0,289.0,225.86,160.4
2016,4,8,17,30,462.0,96.0,2.3,22.0,233.0,173.9,118.18
2016,4,8,17,45,385.5,82.0,2.0,21.0,179.5,121.54,78.17
2016,4,8,18,0,309.0,68.0,1.7,20.0,126.0,77.98,47.94
2016,4,8,18,15,213.0,48.0,1.7,19.0,81.5,38.74,24.42
2016,4,8,18,30,117.0,28.0,1.7,18.0,37.0,21.11,9.73
2016,4,8,18,45,58.5,14.0,1.7,17.5,18.5,11.02,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,3.0,2.2,14.5,3.0,2.36,0.0
2016,4,9,6,30,0.0,6.0,2.4,15.0,6.0,4.54,0.0
2016,4,9,6,45,0.0,16.5,2.65,15.5,16.5,12.54,5.09
2016,4,9,7,0,0.0,27.0,2.9,16.0,27.0,20.57,11.69
2016,4,9,7,15,0.0,40.0,2.85,16.5,40.0,30.55,20.33
2016,4,9,7,30,0.0,53.0,2.8,17.0,53.0,40.57,28.87
2016,4,9,7,45,0.0,85.5,2.8,17.5,85.5,65.51,49.81
2016,4,9,8,0,0.0,118.0,2.8,18.0,118.0,90.68,70.55
2016,4,9,8,15,270.5,140.5,3.05,18.5,273.0,215.99,167.28
2016,4,9,8,30,541.0,163.0,3.3,19.0,428.0,368.04,285.31
2016,4,9,8,45,296.5,203.5,3.55,19.5,351.5,313.5,246.02
2016,4,9,9,0,52.0,244.0,3.8,20.0,275.0,224.92,176.6
2016,4,9,9,15,78.5,277.0,3.9,20.5,328.0,270.65,212.32
2016,4,9,9,30,105.0,310.0,4.0,21.0,381.0,319.01,249.35
2016,4,9,9,45,52.5,223.5,4.15,21.5,259.0,216.86,168.7
2016,4,9,10,0,0.0,137.0,4.3,22.0,137.0,106.51,80.17
2016,4,9,10,15,0.5,143.5,4.3,22.0,144.0,112.13,84.58
2016,4,9,10,30,1.0,150.0,4.3,22.0,151.0,117.8,88.93
2016,4,9,10,45,72.5,288.0,4.35,22.5,350.5,296.88,229.87
2016,4,9,11,0,144.0,426.0,4.4,23.0,550.0,492.58,376.46
2016,4,9,11,15,140.5,440.0,4.4,23.5,563.5,506.67,384.84
2016,4,9,11,30,137.0,454.0,4.4,24.0,577.0,519.99,393.28
2016,4,9,11,45,70.0,304.5,4.4,24.5,367.5,316.8,241.46
2016,4,9,12,0,3.0,155.0,4.4,25.0,158.0,124.29,92.26
2016,4,9,12,15,3.5,157.0,4.4,25.0,160.5,126.4,94.08
2016,4,9,12,30,4.0,159.0,4.4,25.0,163.0,128.47,95.7
2016,4,9,12,45,32.0,294.5,4.45,25.5,324.5,276.55,209.78
2016,4,9,13,0,60.0,430.0,4.5,26.0,486.0,420.94,316.86
2016,4,9,13,15,144.0,442.5,4.5,26.0,573.0,519.3,390.35
2016,4,9,13,30,228.0,455.0,4.5,26.0,660.0,598.71,449.03
2016,4,9,13,45,505.0,323.5,4.55,26.0,764.5,735.34,552.46
2016,4,9,14,0,782.0,192.0,4.6,26.0,869.0,827.59,622.58
2016,4,9,14,15,430.5,288.5,4.6,26.0,659.5,619.42,469.18
2016,4,9,14,30,79.0,385.0,4.6,26.0,450.0,384.56,291.16
2016,4,9,14,45,413.5,280.5,4.65,26.0,595.5,569.51,435.19
2016,4,9,15,0,748.0,176.0,4.7,26.0,741.0,696.95,531.28
2016,4,9,15,15,504.0,244.0,4.7,25.5,615.5,561.22,429.95
2016,4,9,15,30,260.0,312.0,4.7,25.0,490.0,436.42,335.53
2016,4,9,15,45,471.5,232.0,4.7,25.0,525.5,483.54,372.79
2016,4,9,16,0,683.0,152.0,4.7,25.0,561.0,505.37,388.41
2016,4,9,16,15,655.0,145.5,4.65,24.5,508.5,450.26,345.12
2016,4,9,16,30,627.0,139.0,4.6,24.0,456.0,396.37,301.94
2016,4,9,16,45,598.0,128.0,4.6,24.0,402.0,339.91,255.31
2016,4,9,17,0,569.0,117.0,4.6,24.0,348.0,285.5,209.53
2016,4,9,17,15,517.0,107.0,4.45,23.5,292.0,224.37,159.12
2016,4,9,17,30,465.0,97.0,4.3,23.0,236.0,173.01,117.11
2016,4,9,17,45,399.5,82.0,4.2,22.5,183.5,121.47,77.3
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,77.46,46.67
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,38.13,26.59
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,22.52,10.9
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,11.8,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.5,14.5,9.83,0.0
2016,4,10,6,30,65.0,25.0,3.3,17.0,29.0,18.76,6.0
2016,4,10,6,45,163.5,47.0,3.45,17.5,72.0,34.74,23.93
2016,4,10,7,0,262.0,69.0,3.6,18.0,115.0,68.21,43.58
2016,4,10,7,15,131.0,70.5,3.85,18.5,93.5,71.91,49.18
2016,4,10,7,30,0.0,72.0,4.1,19.0,72.0,55.02,40.72
2016,4,10,7,45,0.0,92.5,4.4,19.5,92.5,70.81,53.81
2016,4,10,8,0,0.0,113.0,4.7,20.0,113.0,86.78,66.78
2016,4,10,8,15,0.0,105.0,4.85,20.5,105.0,80.79,61.48
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,74.67,56.1
2016,4,10,8,45,0.0,117.5,5.2,22.0,117.5,90.71,68.71
2016,4,10,9,0,0.0,138.0,5.4,23.0,138.0,106.88,81.22
2016,4,10,9,15,0.0,135.0,5.4,23.5,135.0,104.62,78.96
2016,4,10,9,30,0.0,132.0,5.4,24.0,132.0,102.35,76.75
2016,4,10,9,45,5.0,178.0,5.45,24.5,181.5,142.14,107.97
2016,4,10,10,0,10.0,224.0,5.5,25.0,231.0,182.82,139.42
2016,4,10,10,15,14.5,257.5,5.5,25.5,269.0,213.78,162.9
2016,4,10,10,30,19.0,291.0,5.5,26.0,307.0,245.28,186.53
2016,4,10,10,45,12.5,234.5,5.5,26.5,245.0,194.79,147.08
2016,4,10,11,0,6.0,178.0,5.5,27.0,183.0,144.46,107.73
2016,4,10,11,15,5.5,171.5,5.5,27.0,176.5,139.1,103.5
2016,4,10,11,30,5.0,165.0,5.5,27.0,170.0,133.69,99.22
2016,4,10,11,45,5.5,166.5,5.55,27.0,172.0,135.5,100.58
2016,4,10,12,0,6.0,168.0,5.6,27.0,174.0,137.27,101.92
2016,4,10,12,15,163.0,310.0,5.45,27.0,461.5,419.04,319.56
2016,4,10,12,30,320.0,452.0,5.3,27.0,749.0,698.78,522.48
2016,4,10,12,45,304.5,454.5,5.2,27.0,736.5,686.82,512.15
2016,4,10,13,0,289.0,457.0,5.1,27.0,724.0,673.34,502.05
2016,4,10,13,15,283.0,451.5,4.9,26.5,710.5,659.61,492.79
2016,4,10,13,30,277.0,446.0,4.7,26.0,697.0,644.57,482.59
2016,4,10,13,45,142.5,322.0,4.55,26.0,451.0,403.19,306.14
2016,4,10,14,0,8.0,198.0,4.4,26.0,205.0,162.21,121.5
2016,4,10,14,15,38.5,289.5,4.6,26.0,321.5,271.55,206.52
2016,4,10,14,30,69.0,381.0,4.8,26.0,438.0,372.51,283.1
2016,4,10,14,45,34.5,260.5,5.05,26.0,289.0,240.32,182.97
2016,4,10,15,0,0.0,140.0,5.3,26.0,140.0,108.88,80.74
2016,4,10,15,15,0.0,126.5,5.4,26.0,126.5,98.12,72.54
2016,4,10,15,30,0.0,113.0,5.5,26.0,113.0,87.42,64.26
2016,4,10,15,45,0.0,114.0,5.65,26.0,114.0,88.13,65.03
2016,4,10,16,0,0.0,115.0,5.8,26.0,115.0,88.84,65.81
2016,4,10,16,15,0.0,113.0,5.7,25.5,113.0,87.21,64.87
2016,4,10,16,30,0.0,111.0,5.6,25.0,111.0,85.57,63.93
2016,4,10,16,45,0.0,97.0,5.6,25.0,97.0,74.62,55.3
2016,4,10,17,0,0.0,83.0,5.6,25.0,83.0,63.74,46.64
2016,4,10,17,15,173.5,99.5,5.35,24.5,152.0,126.75,92.21
2016,4,10,17,30,347.0,116.0,5.1,24.0,221.0,163.34,113.8
2016,4,10,17,45,270.0,98.5,4.95,23.5,169.5,113.06,75.79
2016,4,10,18,0,193.0,81.0,4.8,23.0,118.0,74.96,49.48
2016,4,10,18,15,121.5,55.0,4.65,22.5,75.5,40.37,28.39
2016,4,10,18,30,50.0,29.0,4.5,22.0,33.0,21.79,10.6
2016,4,10,18,45,25.0,14.5,4.4,21.5,16.5,11.41,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,4.5,3.65,20.0,4.5,3.54,0.0
2016,4,11,6,30,0.0,9.0,3.7,20.0,9.0,6.82,0.0
2016,4,11,6,45,0.0,24.5,3.8,20.5,24.5,18.68,10.15
2016,4,11,7,0,0.0,40.0,3.9,21.0,40.0,30.59,19.69
2016,4,11,7,15,0.0,58.5,4.1,21.5,58.5,44.62,31.55
2016,4,11,7,30,0.0,77.0,4.3,22.0,77.0,58.76,43.32
2016,4,11,7,45,0.0,96.5,4.5,22.5,96.5,73.82,55.62
2016,4,11,8,0,0.0,116.0,4.7,23.0,116.0,89.03,67.8
2016,4,11,8,15,0.0,127.5,4.8,23.5,127.5,98.18,74.85
2016,4,11,8,30,0.0,139.0,4.9,24.0,139.0,107.34,81.8
2016,4,11,8,45,0.0,123.5,5.0,24.5,123.5,95.37,71.72
2016,4,11,9,0,0.0,108.0,5.1,25.0,108.0,83.35,61.7
2016,4,11,9,15,0.0,99.5,5.05,25.5,99.5,76.77,56.12
2016,4,11,9,30,0.0,91.0,5.0,26.0,91.0,70.21,50.61
2016,4,11,9,45,1.0,127.5,4.95,26.5,128.5,99.51,73.54
2016,4,11,10,0,2.0,164.0,4.9,27.0,166.0,129.23,96.46
2016,4,11,10,15,139.5,276.5,4.75,27.5,390.5,339.59,259.55
2016,4,11,10,30,277.0,389.0,4.6,28.0,615.0,557.64,419.5
2016,4,11,10,45,310.0,396.0,4.5,28.5,657.0,599.42,447.56
2016,4,11,11,0,343.0,403.0,4.4,29.0,699.0,641.73,476.39
2016,4,11,11,15,340.0,415.5,4.2,29.0,715.0,659.5,487.71
2016,4,11,11,30,337.0,428.0,4.0,29.0,731.0,675.69,497.91
2016,4,11,11,45,284.0,449.0,3.85,29.5,707.0,655.21,480.75
2016,4,11,12,0,231.0,470.0,3.7,30.0,683.0,617.49,452.07
2016,4,11,12,15,510.0,335.5,3.55,30.0,809.5,771.47,564.06
2016,4,11,12,30,789.0,201.0,3.4,30.0,936.0,889.57,647.35
2016,4,11,12,45,796.0,196.0,3.25,30.5,934.5,890.1,644.68
2016,4,11,13,0,803.0,191.0,3.1,31.0,933.0,887.29,640.78
2016,4,11,13,15,800.0,189.5,2.95,31.0,920.5,875.55,632.43
2016,4,11,13,30,797.0,188.0,2.8,31.0,908.0,860.63,622.16
2016,4,11,13,45,798.0,182.0,2.65,31.5,889.0,842.05,608.15
2016,4,11,14,0,799.0,176.0,2.5,32.0,870.0,820.26,591.98
2016,4,11,14,15,791.0,174.0,2.4,31.5,841.5,791.78,573.87
2016,4,11,14,30,783.0,172.0,2.3,31.0,813.0,760.74,553.84
2016,4,11,14,45,784.0,162.0,2.2,31.0,780.0,726.87,530.75
2016,4,11,15,0,785.0,152.0,2.1,31.0,747.0,690.13,505.36
2016,4,11,15,15,770.0,148.5,1.95,31.0,704.5,646.05,474.03
2016,4,11,15,30,755.0,145.0,1.8,31.0,662.0,602.35,442.41
2016,4,11,15,45,742.5,137.5,1.7,31.0,615.5,553.23,406.72
2016,4,11,16,0,730.0,130.0,1.6,31.0,569.0,503.22,369.52
2016,4,11,16,15,704.0,124.5,1.45,30.5,516.5,448.12,328.24
2016,4,11,16,30,678.0,119.0,1.3,30.0,464.0,393.95,286.54
2016,4,11,16,45,653.5,109.5,1.15,30.0,410.5,338.09,242.02
2016,4,11,17,0,629.0,100.0,1.0,30.0,357.0,283.7,197.8
2016,4,11,17,15,579.5,91.5,0.9,29.0,300.5,225.84,152.13
2016,4,11,17,30,530.0,83.0,0.8,28.0,244.0,172.85,110.63
2016,4,11,17,45,467.0,71.0,0.75,27.5,190.5,120.51,71.87
2016,4,11,18,0,404.0,59.0,0.7,27.0,137.0,75.36,42.51
2016,4,11,18,15,292.5,44.0,0.8,26.0,90.5,33.45,22.26
2016,4,11,18,30,181.0,29.0,0.9,25.0,44.0,22.01,10.87
2016,4,11,18,45,90.5,14.5,1.0,24.5,22.0,11.41,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,5.5,3.6,14.0,5.5,4.33,0.0
2016,4,12,6,30,0.0,11.0,3.6,14.0,11.0,8.35,0.4
2016,4,12,6,45,0.0,24.5,3.65,14.5,24.5,18.67,10.55
2016,4,12,7,0,0.0,38.0,3.7,15.0,38.0,29.04,18.97
2016,4,12,7,15,0.0,54.5,3.65,15.5,54.5,41.68,29.91
2016,4,12,7,30,0.0,71.0,3.6,16.0,71.0,54.27,40.62
2016,4,12,7,45,0.0,88.5,3.6,17.0,88.5,67.74,51.75
2016,4,12,8,0,0.0,106.0,3.6,18.0,106.0,81.33,62.73
2016,4,12,8,15,0.0,71.5,3.7,18.5,71.5,54.88,40.38
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,28.3,18.03
2016,4,12,8,45,7.0,122.0,3.95,19.5,126.0,97.32,74.77
2016,4,12,9,0,14.0,207.0,4.1,20.0,215.0,168.28,131.66
2016,4,12,9,15,15.5,224.0,4.05,20.5,234.0,183.61,143.16
2016,4,12,9,30,17.0,241.0,4.0,21.0,253.0,199.1,154.77
2016,4,12,9,45,18.5,256.0,3.95,21.5,269.5,213.14,165.12
2016,4,12,10,0,20.0,271.0,3.9,22.0,286.0,227.3,175.48
2016,4,12,10,15,16.0,255.5,3.75,22.0,268.0,212.83,163.8
2016,4,12,10,30,12.0,240.0,3.6,22.0,250.0,198.04,151.95
2016,4,12,10,45,12.5,247.5,3.5,22.5,258.5,205.06,156.9
2016,4,12,11,0,13.0,255.0,3.4,23.0,267.0,212.09,161.79
2016,4,12,11,15,13.0,261.5,3.35,23.0,274.0,217.87,166.05
2016,4,12,11,30,13.0,268.0,3.3,23.0,281.0,223.61,170.28
2016,4,12,11,45,25.5,333.5,3.25,23.5,358.0,302.51,229.95
2016,4,12,12,0,38.0,399.0,3.2,24.0,435.0,371.53,280.74
2016,4,12,12,15,24.5,315.5,3.3,24.0,339.0,286.89,217.25
2016,4,12,12,30,11.0,232.0,3.4,24.0,243.0,193.32,146.07
