Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,12,45,5.5,152.5,3.5,24.5,158.0,124.45,92.64
2016,4,12,13,0,0.0,73.0,3.6,25.0,73.0,56.74,39.36
2016,4,12,13,15,6.0,161.5,3.7,25.0,167.5,131.86,98.47
2016,4,12,13,30,12.0,250.0,3.8,25.0,262.0,208.12,157.4
2016,4,12,13,45,18.0,289.5,3.9,25.0,306.0,244.96,185.65
2016,4,12,14,0,24.0,329.0,4.0,25.0,350.0,281.7,213.74
2016,4,12,14,15,25.0,324.5,4.0,25.0,346.0,290.22,220.35
2016,4,12,14,30,26.0,320.0,4.0,25.0,342.0,285.68,217.21
2016,4,12,14,45,13.0,230.5,4.0,25.0,241.5,190.54,144.58
2016,4,12,15,0,0.0,141.0,4.0,25.0,141.0,109.63,81.58
2016,4,12,15,15,3.5,172.0,3.95,24.5,174.5,136.3,103.1
2016,4,12,15,30,7.0,203.0,3.9,24.0,208.0,162.77,124.41
2016,4,12,15,45,24.0,224.5,3.9,24.0,239.0,188.81,145.29
2016,4,12,16,0,41.0,246.0,3.9,24.0,270.0,219.82,169.9
2016,4,12,16,15,20.5,165.0,3.8,23.5,177.0,137.2,105.23
2016,4,12,16,30,0.0,84.0,3.7,23.0,84.0,64.6,47.31
2016,4,12,16,45,0.0,74.0,3.65,23.0,74.0,56.82,41.18
2016,4,12,17,0,0.0,64.0,3.6,23.0,64.0,49.06,34.96
2016,4,12,17,15,0.0,53.5,3.55,22.5,53.5,40.94,28.43
2016,4,12,17,30,0.0,43.0,3.5,22.0,43.0,32.85,21.8
2016,4,12,17,45,0.0,33.0,3.45,21.5,33.0,25.16,15.39
2016,4,12,18,0,0.0,23.0,3.4,21.0,23.0,17.5,8.91
2016,4,12,18,15,0.0,15.0,3.75,20.5,15.0,11.39,4.07
2016,4,12,18,30,0.0,7.0,4.1,20.0,7.0,5.3,0.0
2016,4,12,18,45,0.0,3.5,4.45,19.5,3.5,2.75,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,7.5,3.05,15.0,7.5,5.9,0.0
2016,4,13,6,30,0.0,15.0,3.1,15.0,15.0,11.41,2.95
2016,4,13,6,45,0.0,33.0,3.15,15.5,33.0,25.22,16.2
2016,4,13,7,0,0.0,51.0,3.2,16.0,51.0,38.63,26.99
2016,4,13,7,15,0.0,72.5,3.15,16.5,72.5,54.85,40.92
2016,4,13,7,30,0.0,94.0,3.1,17.0,94.0,71.35,54.84
2016,4,13,7,45,17.5,124.5,3.1,17.5,131.5,98.81,76.95
2016,4,13,8,0,35.0,155.0,3.1,18.0,169.0,131.38,103.08
2016,4,13,8,15,26.0,168.5,2.95,18.0,180.0,141.98,111.84
2016,4,13,8,30,17.0,182.0,2.8,18.0,191.0,147.43,116.14
2016,4,13,8,45,8.5,134.0,2.7,18.5,138.5,107.31,83.03
2016,4,13,9,0,0.0,86.0,2.6,19.0,86.0,66.23,49.11
2016,4,13,9,15,0.0,91.5,2.55,19.0,91.5,70.55,52.51
2016,4,13,9,30,0.0,97.0,2.5,19.0,97.0,74.89,55.88
2016,4,13,9,45,0.0,119.0,2.5,19.5,119.0,92.18,69.6
2016,4,13,10,0,0.0,141.0,2.5,20.0,141.0,109.59,83.25
2016,4,13,10,15,5.5,190.0,2.55,20.0,195.0,152.53,117.32
2016,4,13,10,30,11.0,239.0,2.6,20.0,249.0,196.34,151.6
2016,4,13,10,45,6.5,196.5,2.65,20.5,203.0,159.18,121.84
2016,4,13,11,0,2.0,154.0,2.7,21.0,157.0,121.98,92.14
2016,4,13,11,15,26.0,281.5,2.7,21.0,306.5,255.68,196.83
2016,4,13,11,30,50.0,409.0,2.7,21.0,456.0,387.72,296.25
2016,4,13,11,45,57.0,424.0,2.7,21.5,477.0,408.19,310.24
2016,4,13,12,0,64.0,439.0,2.7,22.0,498.0,428.54,324.52
2016,4,13,12,15,40.0,371.5,2.7,22.0,409.0,348.75,264.99
2016,4,13,12,30,16.0,304.0,2.7,22.0,320.0,256.46,195.21
2016,4,13,12,45,18.5,320.5,2.7,22.5,338.5,272.19,207.08
2016,4,13,13,0,21.0,337.0,2.7,23.0,357.0,287.8,218.5
2016,4,13,13,15,32.0,368.5,2.65,23.0,398.0,338.14,256.45
2016,4,13,13,30,43.0,400.0,2.6,23.0,439.0,374.06,283.2
2016,4,13,13,45,101.0,420.5,2.6,23.5,509.5,438.01,331.15
2016,4,13,14,0,159.0,441.0,2.6,24.0,580.0,512.51,385.41
2016,4,13,14,15,195.5,422.5,2.45,24.0,588.0,518.89,390.37
2016,4,13,14,30,232.0,404.0,2.3,24.0,596.0,522.59,393.65
2016,4,13,14,45,120.5,311.5,2.2,24.0,411.0,355.0,270.12
2016,4,13,15,0,9.0,219.0,2.1,24.0,226.0,177.76,134.67
2016,4,13,15,15,41.0,264.5,2.0,23.5,293.5,242.53,186.07
2016,4,13,15,30,73.0,310.0,1.9,23.0,361.0,297.28,228.48
2016,4,13,15,45,163.0,289.0,1.85,23.0,391.5,333.3,256.43
2016,4,13,16,0,253.0,268.0,1.8,23.0,422.0,359.3,275.81
2016,4,13,16,15,204.5,246.5,1.8,22.5,363.5,297.29,228.79
2016,4,13,16,30,156.0,225.0,1.8,22.0,305.0,247.72,191.07
2016,4,13,16,45,408.5,158.0,1.8,22.0,334.5,282.41,212.8
2016,4,13,17,0,661.0,91.0,1.8,22.0,364.0,279.51,200.65
2016,4,13,17,15,614.5,84.0,1.7,21.5,308.0,222.39,152.95
2016,4,13,17,30,568.0,77.0,1.6,21.0,252.0,169.73,109.88
2016,4,13,17,45,496.5,67.5,1.5,20.5,197.0,116.83,70.2
2016,4,13,18,0,425.0,58.0,1.4,20.0,142.0,72.03,41.63
2016,4,13,18,15,318.0,44.0,1.4,19.5,95.0,35.57,24.83
2016,4,13,18,30,211.0,30.0,1.4,19.0,48.0,22.86,12.34
2016,4,13,18,45,105.5,15.0,1.4,18.5,24.0,11.8,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,98.0,14.5,2.8,13.5,22.5,11.41,0.0
2016,4,14,6,30,196.0,29.0,3.0,14.0,45.0,22.06,11.56
2016,4,14,6,45,308.5,44.0,3.25,14.5,92.5,33.55,23.56
2016,4,14,7,0,421.0,59.0,3.5,15.0,140.0,68.66,41.25
2016,4,14,7,15,493.5,69.0,3.55,15.5,195.0,113.13,69.33
2016,4,14,7,30,566.0,79.0,3.6,16.0,250.0,165.87,109.32
2016,4,14,7,45,386.0,122.5,3.7,16.5,250.0,192.26,140.46
2016,4,14,8,0,206.0,166.0,3.8,17.0,250.0,192.02,148.06
2016,4,14,8,15,287.5,179.5,3.75,17.5,315.0,248.77,193.19
2016,4,14,8,30,369.0,193.0,3.7,18.0,380.0,309.73,241.72
2016,4,14,8,45,582.5,152.0,3.7,19.0,485.0,404.97,315.35
2016,4,14,9,0,796.0,111.0,3.7,20.0,590.0,506.13,393.1
2016,4,14,9,15,550.5,207.5,3.65,20.5,552.0,490.96,381.97
2016,4,14,9,30,305.0,304.0,3.6,21.0,514.0,445.54,346.03
2016,4,14,9,45,584.0,213.5,3.6,21.5,646.0,574.54,445.0
2016,4,14,10,0,863.0,123.0,3.6,22.0,778.0,703.01,540.84
2016,4,14,10,15,873.0,125.5,3.55,22.0,815.5,736.59,564.74
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,774.07,591.32
2016,4,14,10,45,891.0,129.5,3.5,22.5,883.5,806.64,612.84
2016,4,14,11,0,899.0,131.0,3.5,23.0,914.0,836.39,631.29
2016,4,14,11,15,904.0,132.0,3.45,23.5,936.0,860.3,645.35
2016,4,14,11,30,909.0,133.0,3.4,24.0,958.0,880.98,657.17
2016,4,14,11,45,908.5,136.0,3.4,24.5,970.5,895.4,665.04
2016,4,14,12,0,908.0,139.0,3.4,25.0,983.0,906.29,670.65
2016,4,14,12,15,909.0,139.0,3.35,25.0,987.5,912.48,674.21
2016,4,14,12,30,910.0,139.0,3.3,25.0,992.0,915.2,675.6
2016,4,14,12,45,907.0,140.0,3.3,25.0,987.5,911.85,673.39
2016,4,14,13,0,904.0,141.0,3.3,25.0,983.0,905.05,669.04
2016,4,14,13,15,900.5,140.5,3.25,25.0,969.5,893.18,661.11
2016,4,14,13,30,897.0,140.0,3.2,25.0,956.0,877.93,651.05
2016,4,14,13,45,890.5,139.5,3.2,25.5,934.0,856.93,636.25
2016,4,14,14,0,884.0,139.0,3.2,26.0,912.0,832.8,619.46
2016,4,14,14,15,876.5,137.0,3.15,25.5,882.5,803.64,601.39
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,771.67,580.22
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,742.0,559.17
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,701.41,530.26
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,656.69,497.69
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,610.41,463.31
2016,4,14,15,45,800.0,121.5,3.0,25.0,641.5,559.39,424.81
2016,4,14,16,0,781.0,118.0,3.0,25.0,592.0,507.85,384.9
2016,4,14,16,15,756.0,113.5,2.95,24.5,538.5,451.77,341.15
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,396.74,296.91
2016,4,14,16,45,697.0,103.5,2.85,23.5,429.0,338.77,249.41
2016,4,14,17,0,663.0,98.0,2.8,23.0,373.0,283.14,202.88
2016,4,14,17,15,615.5,90.0,2.5,22.0,315.5,224.95,154.78
2016,4,14,17,30,568.0,82.0,2.2,21.0,258.0,171.35,111.25
2016,4,14,17,45,497.5,72.0,1.95,20.5,202.5,118.41,71.7
2016,4,14,18,0,427.0,62.0,1.7,20.0,147.0,73.49,43.42
2016,4,14,18,15,320.0,47.0,1.65,19.0,99.0,35.76,25.08
2016,4,14,18,30,213.0,32.0,1.6,18.0,51.0,24.31,13.74
2016,4,14,18,45,106.5,16.0,1.55,17.5,25.5,12.59,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,12.2,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,23.46,13.1
2016,4,15,6,45,285.0,47.5,1.6,15.0,94.0,35.88,25.63
2016,4,15,7,0,388.0,64.0,1.8,16.0,141.0,67.24,41.11
2016,4,15,7,15,205.0,87.5,1.7,16.5,129.5,90.4,62.19
2016,4,15,7,30,22.0,111.0,1.6,17.0,118.0,87.37,67.24
2016,4,15,7,45,28.0,134.0,1.5,17.5,145.0,109.83,85.53
2016,4,15,8,0,34.0,157.0,1.4,18.0,172.0,132.06,103.33
2016,4,15,8,15,91.5,190.5,1.3,18.5,236.0,180.71,141.06
2016,4,15,8,30,149.0,224.0,1.2,19.0,300.0,241.54,188.15
2016,4,15,8,45,166.5,249.5,1.2,20.0,343.0,279.69,217.0
2016,4,15,9,0,184.0,275.0,1.2,21.0,386.0,319.43,246.52
2016,4,15,9,15,176.5,300.5,1.2,21.5,414.0,347.12,266.74
2016,4,15,9,30,169.0,326.0,1.2,22.0,442.0,373.83,285.77
2016,4,15,9,45,216.5,343.0,1.25,22.5,501.5,426.84,324.47
2016,4,15,10,0,264.0,360.0,1.3,23.0,561.0,493.52,372.07
2016,4,15,10,15,563.0,248.0,1.4,23.0,703.5,630.45,473.58
2016,4,15,10,30,862.0,136.0,1.5,23.0,846.0,771.14,574.4
2016,4,15,10,45,873.0,135.5,1.65,23.5,877.0,794.94,589.86
2016,4,15,11,0,884.0,135.0,1.8,24.0,908.0,824.79,609.29
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.5,848.26,623.71
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,868.57,636.08
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.5,881.38,643.57
2016,4,15,12,0,886.0,147.0,2.2,26.0,974.0,890.62,648.86
2016,4,15,12,15,887.0,147.5,2.25,26.0,978.5,897.01,653.22
2016,4,15,12,30,888.0,148.0,2.3,26.0,983.0,900.03,655.51
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.5,897.17,652.82
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,890.94,648.07
2016,4,15,13,15,884.0,145.5,2.4,27.0,961.0,879.64,641.0
2016,4,15,13,30,881.0,145.0,2.4,27.0,948.0,865.03,631.88
2016,4,15,13,45,553.0,292.0,2.45,27.0,792.5,729.28,536.32
2016,4,15,14,0,225.0,439.0,2.5,27.0,637.0,559.46,413.33
2016,4,15,14,15,539.5,288.5,2.55,27.0,741.0,686.74,509.98
2016,4,15,14,30,854.0,138.0,2.6,27.0,845.0,768.26,570.93
2016,4,15,14,45,844.5,135.0,2.65,27.0,808.5,730.88,544.57
2016,4,15,15,0,835.0,132.0,2.7,27.0,772.0,691.21,516.99
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.5,646.66,485.09
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,600.62,451.4
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,549.68,413.47
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,498.34,374.19
2016,4,15,16,15,742.5,114.0,2.75,26.5,533.0,442.79,331.2
2016,4,15,16,30,718.0,109.0,2.7,26.0,480.0,388.33,287.77
2016,4,15,16,45,683.5,103.5,2.65,25.5,424.0,331.06,241.24
2016,4,15,17,0,649.0,98.0,2.6,25.0,368.0,276.2,195.79
2016,4,15,17,15,601.5,90.0,2.35,24.0,311.5,219.03,149.05
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,166.47,106.91
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,114.66,68.85
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,70.88,41.94
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,35.71,24.78
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,24.3,13.68
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,12.59,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,16.0,2.6,17.0,18.5,12.59,0.0
2016,4,16,6,30,60.0,32.0,2.7,17.0,37.0,24.01,13.64
2016,4,16,6,45,128.0,58.5,2.85,17.5,80.5,42.39,30.98
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,71.4,49.32
2016,4,16,7,15,126.5,102.0,3.25,18.5,130.5,90.66,65.26
2016,4,16,7,30,57.0,119.0,3.5,19.0,137.0,99.91,75.65
2016,4,16,7,45,28.5,96.5,3.75,19.5,105.5,81.48,61.49
2016,4,16,8,0,0.0,74.0,4.0,20.0,74.0,56.81,41.83
2016,4,16,8,15,0.0,72.5,4.3,20.5,72.5,55.66,40.65
2016,4,16,8,30,0.0,71.0,4.6,21.0,71.0,54.53,39.46
2016,4,16,8,45,0.0,116.5,4.9,22.0,116.5,89.82,67.89
2016,4,16,9,0,0.0,162.0,5.2,23.0,162.0,125.43,95.96
2016,4,16,9,15,0.0,152.5,5.3,23.5,152.5,118.17,89.65
2016,4,16,9,30,0.0,143.0,5.4,24.0,143.0,110.86,83.42
2016,4,16,9,45,2.5,161.5,5.55,24.5,163.5,127.11,95.94
2016,4,16,10,0,5.0,180.0,5.7,25.0,184.0,143.66,108.59
2016,4,16,10,15,2.5,161.0,5.75,25.0,163.0,127.2,95.41
2016,4,16,10,30,0.0,142.0,5.8,25.0,142.0,110.57,82.14
2016,4,16,10,45,0.0,123.5,5.85,25.5,123.5,96.1,70.5
2016,4,16,11,0,0.0,105.0,5.9,26.0,105.0,81.64,58.93
2016,4,16,11,15,1.0,125.0,5.9,26.0,125.5,98.29,71.95
2016,4,16,11,30,2.0,145.0,5.9,26.0,146.0,115.07,85.01
2016,4,16,11,45,7.5,202.0,5.9,26.5,209.0,165.33,123.85
2016,4,16,12,0,13.0,259.0,5.9,27.0,272.0,216.25,162.62
2016,4,16,12,15,7.5,201.0,5.9,27.0,208.5,164.82,123.03
2016,4,16,12,30,2.0,143.0,5.9,27.0,145.0,113.78,83.49
2016,4,16,12,45,3.5,152.0,5.95,27.0,155.5,122.2,90.11
2016,4,16,13,0,5.0,161.0,6.0,27.0,166.0,130.57,96.66
2016,4,16,13,15,19.5,271.0,6.0,27.0,289.5,241.73,182.37
2016,4,16,13,30,34.0,381.0,6.0,27.0,413.0,347.73,262.38
2016,4,16,13,45,123.5,411.5,6.0,27.0,521.5,458.55,346.87
2016,4,16,14,0,213.0,442.0,6.0,27.0,630.0,550.82,416.13
2016,4,16,14,15,106.5,291.5,5.95,26.5,385.5,333.81,254.76
2016,4,16,14,30,0.0,141.0,5.9,26.0,141.0,109.79,81.06
2016,4,16,14,45,1.5,153.5,5.85,26.0,154.5,120.57,89.84
2016,4,16,15,0,3.0,166.0,5.8,26.0,168.0,131.25,98.4
2016,4,16,15,15,1.5,156.5,5.7,25.5,157.5,122.55,91.93
2016,4,16,15,30,0.0,147.0,5.6,25.0,147.0,114.0,85.56
2016,4,16,15,45,50.5,211.5,5.55,25.0,242.0,197.36,151.94
2016,4,16,16,0,101.0,276.0,5.5,25.0,337.0,271.41,209.72
2016,4,16,16,15,50.5,181.5,5.35,24.5,212.0,166.79,128.2
2016,4,16,16,30,0.0,87.0,5.2,24.0,87.0,66.93,48.99
2016,4,16,16,45,31.0,128.0,5.1,24.0,141.0,111.19,84.48
2016,4,16,17,0,62.0,169.0,5.0,24.0,195.0,148.77,113.9
2016,4,16,17,15,50.5,145.5,4.8,23.5,164.5,123.2,93.65
2016,4,16,17,30,39.0,122.0,4.6,23.0,134.0,99.13,74.59
2016,4,16,17,45,24.0,97.0,4.45,23.0,104.0,75.25,55.64
2016,4,16,18,0,9.0,72.0,4.3,23.0,74.0,53.63,38.32
2016,4,16,18,15,4.5,48.0,4.3,22.5,49.0,35.64,24.62
2016,4,16,18,30,0.0,24.0,4.3,22.0,24.0,18.33,8.97
2016,4,16,18,45,0.0,12.0,4.3,21.5,12.0,9.14,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.0,20.0,7.0,5.31,0.0
2016,4,17,6,30,0.0,14.0,3.1,20.0,14.0,10.64,2.92
2016,4,17,6,45,0.0,35.5,3.25,20.5,35.5,27.15,17.62
2016,4,17,7,0,0.0,57.0,3.4,21.0,57.0,42.97,30.09
2016,4,17,7,15,3.0,82.5,3.55,21.0,83.5,62.32,46.28
2016,4,17,7,30,6.0,108.0,3.7,21.0,110.0,82.42,62.85
2016,4,17,7,45,11.0,134.0,3.85,21.5,138.5,104.0,80.17
2016,4,17,8,0,16.0,160.0,4.0,22.0,167.0,126.41,97.93
2016,4,17,8,15,12.5,167.0,4.15,22.0,173.0,132.24,102.5
2016,4,17,8,30,9.0,174.0,4.3,22.0,179.0,137.51,106.52
2016,4,17,8,45,21.0,207.5,4.45,22.5,220.0,169.75,131.68
2016,4,17,9,0,33.0,241.0,4.6,23.0,261.0,209.2,162.25
2016,4,17,9,15,17.5,206.5,4.6,23.5,217.5,169.93,130.63
2016,4,17,9,30,2.0,172.0,4.6,24.0,174.0,134.78,102.27
2016,4,17,9,45,20.5,246.5,4.7,24.5,262.5,205.69,157.59
2016,4,17,10,0,39.0,321.0,4.8,25.0,351.0,288.88,221.05
2016,4,17,10,15,37.0,339.5,4.85,25.0,369.0,305.43,233.06
2016,4,17,10,30,35.0,358.0,4.9,25.0,387.0,321.82,245.04
2016,4,17,10,45,52.0,390.5,4.95,25.5,435.5,364.43,276.56
2016,4,17,11,0,69.0,423.0,5.0,26.0,484.0,408.02,308.36
2016,4,17,11,15,71.5,431.5,5.0,26.0,496.0,419.76,316.7
2016,4,17,11,30,74.0,440.0,5.0,26.0,508.0,431.26,324.96
2016,4,17,11,45,47.5,390.5,5.0,26.0,434.5,367.59,277.23
2016,4,17,12,0,21.0,341.0,5.0,26.0,361.0,289.95,218.61
2016,4,17,12,15,20.0,335.0,4.95,26.0,354.5,284.39,214.48
2016,4,17,12,30,19.0,329.0,4.9,26.0,348.0,278.68,210.12
2016,4,17,12,45,16.5,301.5,4.85,26.0,317.5,253.9,191.39
2016,4,17,13,0,14.0,274.0,4.8,26.0,287.0,229.14,172.64
2016,4,17,13,15,17.0,299.5,4.8,25.5,315.0,252.15,190.65
2016,4,17,13,30,20.0,325.0,4.8,25.0,343.0,275.03,208.51
2016,4,17,13,45,10.0,197.5,4.8,25.0,206.5,163.12,122.78
2016,4,17,14,0,0.0,70.0,4.8,25.0,70.0,54.26,37.5
2016,4,17,14,15,2.5,122.5,4.7,24.5,125.0,97.19,71.71
2016,4,17,14,30,5.0,175.0,4.6,24.0,180.0,140.3,105.9
2016,4,17,14,45,2.5,128.0,4.6,24.0,130.5,101.15,75.15
2016,4,17,15,0,0.0,81.0,4.6,24.0,81.0,62.59,44.61
2016,4,17,15,15,0.0,64.0,4.5,23.5,64.0,49.34,34.2
2016,4,17,15,30,0.0,47.0,4.4,23.0,47.0,36.15,23.71
2016,4,17,15,45,0.0,84.5,4.35,23.0,84.5,65.13,47.26
2016,4,17,16,0,0.0,122.0,4.3,23.0,122.0,94.19,70.84
2016,4,17,16,15,0.0,73.5,4.2,22.5,73.5,56.5,40.64
2016,4,17,16,30,0.0,25.0,4.1,22.0,25.0,19.11,10.14
2016,4,17,16,45,0.0,20.5,4.0,22.0,20.5,15.64,7.33
2016,4,17,17,0,0.0,16.0,3.9,22.0,16.0,12.19,4.5
2016,4,17,17,15,0.0,13.5,3.75,21.5,13.5,10.27,2.94
2016,4,17,17,30,0.0,11.0,3.6,21.0,11.0,8.36,1.37
2016,4,17,17,45,0.0,8.5,3.45,21.0,8.5,6.45,0.0
2016,4,17,18,0,0.0,6.0,3.3,21.0,6.0,4.54,0.0
2016,4,17,18,15,0.0,3.5,3.25,21.0,3.5,2.65,0.0
2016,4,17,18,30,0.0,1.0,3.2,21.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.15,21.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,10.5,1.1,19.0,10.5,7.98,0.0
2016,4,18,6,30,0.0,21.0,1.4,19.0,21.0,16.01,7.46
2016,4,18,6,45,0.0,42.0,1.7,19.5,42.0,31.7,21.68
2016,4,18,7,0,0.0,63.0,2.0,20.0,63.0,47.15,33.73
2016,4,18,7,15,3.0,86.0,2.25,20.0,87.0,64.78,48.53
2016,4,18,7,30,6.0,109.0,2.5,20.0,111.0,83.09,63.64
2016,4,18,7,45,3.0,58.0,2.8,20.5,59.0,45.08,31.98
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,5.33,0.0
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,10.67,3.24
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,16.04,7.67
2016,4,18,8,45,5.5,113.5,3.55,21.5,117.0,89.87,68.01
2016,4,18,9,0,11.0,206.0,3.7,22.0,213.0,165.05,127.81
2016,4,18,9,15,25.0,246.5,3.7,22.0,264.0,205.35,159.21
2016,4,18,9,30,39.0,287.0,3.7,22.0,315.0,254.92,197.56
2016,4,18,9,45,75.5,328.5,3.7,22.5,385.5,314.58,242.99
2016,4,18,10,0,112.0,370.0,3.7,23.0,456.0,377.42,290.03
2016,4,18,10,15,60.5,295.0,3.5,23.0,342.0,283.58,217.78
2016,4,18,10,30,9.0,220.0,3.3,23.0,228.0,178.98,136.16
2016,4,18,10,45,11.5,246.5,3.1,23.5,257.0,202.61,154.14
2016,4,18,11,0,14.0,273.0,2.9,24.0,286.0,226.48,171.85
2016,4,18,11,15,15.5,278.5,2.9,24.0,293.0,232.68,176.4
2016,4,18,11,30,17.0,284.0,2.9,24.0,300.0,238.88,181.0
2016,4,18,11,45,13.0,243.0,2.95,24.0,255.0,202.74,153.3
2016,4,18,12,0,9.0,202.0,3.0,24.0,210.0,166.62,125.48
2016,4,18,12,15,55.0,338.5,3.05,23.5,390.5,329.61,250.93
2016,4,18,12,30,101.0,475.0,3.1,23.0,571.0,487.8,367.96
2016,4,18,12,45,285.0,437.5,3.2,23.0,706.0,637.08,478.88
2016,4,18,13,0,469.0,400.0,3.3,23.0,841.0,767.21,573.05
2016,4,18,13,15,395.5,420.5,3.3,23.0,788.5,707.76,529.63
2016,4,18,13,30,322.0,441.0,3.3,23.0,736.0,658.87,494.2
2016,4,18,13,45,174.5,393.0,3.35,23.0,552.5,480.59,364.64
2016,4,18,14,0,27.0,345.0,3.4,23.0,369.0,307.27,233.66
2016,4,18,14,15,18.0,284.0,3.3,23.0,300.5,237.72,181.35
2016,4,18,14,30,9.0,223.0,3.2,23.0,232.0,181.35,138.05
2016,4,18,14,45,25.5,274.5,3.15,23.0,295.0,242.1,185.64
2016,4,18,15,0,42.0,326.0,3.1,23.0,358.0,294.28,225.85
2016,4,18,15,15,49.5,315.0,2.95,22.5,351.0,287.05,221.0
2016,4,18,15,30,57.0,304.0,2.8,22.0,344.0,279.07,215.66
2016,4,18,15,45,28.5,218.5,2.65,22.0,238.5,190.49,147.07
2016,4,18,16,0,0.0,133.0,2.5,22.0,133.0,102.71,77.77
2016,4,18,16,15,0.0,75.5,2.3,22.0,75.5,58.05,41.97
2016,4,18,16,30,0.0,18.0,2.1,22.0,18.0,13.75,5.72
2016,4,18,16,45,0.0,63.0,1.9,22.0,63.0,48.32,34.37
2016,4,18,17,0,0.0,108.0,1.7,22.0,108.0,82.68,62.72
2016,4,18,17,15,0.0,91.0,1.55,21.5,91.0,69.54,52.19
2016,4,18,17,30,0.0,74.0,1.4,21.0,74.0,56.52,41.63
2016,4,18,17,45,0.0,58.0,1.3,21.0,58.0,44.37,31.5
2016,4,18,18,0,0.0,42.0,1.2,21.0,42.0,32.11,21.13
2016,4,18,18,15,0.0,28.5,1.15,20.5,28.5,21.74,13.05
2016,4,18,18,30,0.0,15.0,1.1,20.0,15.0,11.4,3.66
2016,4,18,18,45,0.0,7.5,1.1,20.0,7.5,5.69,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,61.0,18.5,1.95,18.0,25.0,14.03,0.0
2016,4,19,6,30,122.0,37.0,2.1,18.0,50.0,27.58,17.18
2016,4,19,6,45,201.5,58.5,2.25,18.0,94.5,43.08,31.69
2016,4,19,7,0,281.0,80.0,2.4,18.0,139.0,70.64,47.44
2016,4,19,7,15,149.0,97.5,2.4,18.5,129.5,88.79,62.91
2016,4,19,7,30,17.0,115.0,2.4,19.0,120.0,89.11,68.38
2016,4,19,7,45,8.5,116.5,2.45,19.5,119.0,90.37,69.56
2016,4,19,8,0,0.0,118.0,2.5,20.0,118.0,90.22,69.41
2016,4,19,8,15,1.5,141.0,2.55,20.0,141.5,108.59,84.15
2016,4,19,8,30,3.0,164.0,2.6,20.0,165.0,127.3,98.98
2016,4,19,8,45,4.5,176.5,2.65,20.5,178.5,138.17,107.17
2016,4,19,9,0,6.0,189.0,2.7,21.0,192.0,149.21,115.43
2016,4,19,9,15,11.5,217.5,2.7,21.5,225.0,175.11,135.38
2016,4,19,9,30,17.0,246.0,2.7,22.0,258.0,201.68,155.59
2016,4,19,9,45,61.0,307.5,2.7,22.5,354.0,287.52,221.61
2016,4,19,10,0,105.0,369.0,2.7,23.0,450.0,371.1,284.13
2016,4,19,10,15,95.0,383.5,2.65,23.0,459.5,381.33,290.83
2016,4,19,10,30,85.0,398.0,2.6,23.0,469.0,390.59,297.02
2016,4,19,10,45,74.5,405.0,2.6,23.5,468.5,392.17,297.02
2016,4,19,11,0,64.0,412.0,2.6,24.0,468.0,392.87,296.41
2016,4,19,11,15,42.5,373.0,2.55,24.0,411.0,344.39,259.98
2016,4,19,11,30,21.0,334.0,2.5,24.0,354.0,282.72,213.5
2016,4,19,11,45,19.5,328.5,2.45,24.5,347.5,277.5,209.18
2016,4,19,12,0,18.0,323.0,2.4,25.0,341.0,272.11,204.6
2016,4,19,12,15,27.0,362.5,2.35,25.0,388.5,326.13,244.83
2016,4,19,12,30,36.0,402.0,2.3,25.0,436.0,368.06,275.46
2016,4,19,12,45,384.5,320.5,2.3,25.0,682.5,630.48,471.56
2016,4,19,13,0,733.0,239.0,2.3,25.0,929.0,850.31,625.51
2016,4,19,13,15,729.0,237.5,2.25,25.0,915.5,837.85,614.87
2016,4,19,13,30,725.0,236.0,2.2,25.0,902.0,822.44,604.35
2016,4,19,13,45,716.5,235.0,2.2,25.0,880.5,801.02,590.12
2016,4,19,14,0,708.0,234.0,2.2,25.0,859.0,777.02,574.07
2016,4,19,14,15,484.0,319.0,2.15,25.0,740.5,658.99,489.37
2016,4,19,14,30,260.0,404.0,2.1,25.0,622.0,542.79,404.65
2016,4,19,14,45,223.0,390.0,2.1,25.0,571.0,484.55,363.71
2016,4,19,15,0,186.0,376.0,2.1,25.0,520.0,438.82,330.73
2016,4,19,15,15,122.0,341.0,2.05,24.5,433.5,361.41,274.24
2016,4,19,15,30,58.0,306.0,2.0,24.0,347.0,280.58,214.14
2016,4,19,15,45,34.5,256.0,1.95,24.0,280.0,223.65,171.17
2016,4,19,16,0,11.0,206.0,1.9,24.0,213.0,164.81,125.95
2016,4,19,16,15,95.0,217.5,1.75,23.5,268.0,213.24,163.93
2016,4,19,16,30,179.0,229.0,1.6,23.0,323.0,252.85,193.34
2016,4,19,16,45,322.0,188.0,1.5,23.0,334.0,259.95,194.55
2016,4,19,17,0,465.0,147.0,1.4,23.0,345.0,250.38,180.56
2016,4,19,17,15,417.5,133.5,1.25,22.5,291.5,199.77,140.09
2016,4,19,17,30,370.0,120.0,1.1,22.0,238.0,154.01,104.61
2016,4,19,17,45,310.5,101.5,1.0,22.0,187.0,107.14,70.52
2016,4,19,18,0,251.0,83.0,0.9,22.0,136.0,69.47,46.77
2016,4,19,18,15,176.0,60.5,0.9,21.5,92.0,44.16,32.09
2016,4,19,18,30,101.0,38.0,0.9,21.0,48.0,28.13,17.31
2016,4,19,18,45,50.5,19.0,0.9,21.0,24.0,14.33,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,16.0,0.6,18.5,16.0,12.21,0.0
2016,4,20,6,30,0.0,32.0,0.6,19.0,32.0,24.07,14.39
2016,4,20,6,45,15.0,56.0,0.65,19.5,59.0,40.96,29.77
2016,4,20,7,0,30.0,80.0,0.7,20.0,86.0,59.48,43.39
2016,4,20,7,15,50.5,103.0,0.8,20.0,117.5,81.46,60.43
2016,4,20,7,30,71.0,126.0,0.9,20.0,149.0,106.17,79.68
2016,4,20,7,45,35.5,121.5,1.05,20.5,133.0,101.19,76.95
2016,4,20,8,0,0.0,117.0,1.2,21.0,117.0,89.44,68.38
2016,4,20,8,15,0.0,78.5,1.3,21.0,78.5,60.32,44.32
2016,4,20,8,30,0.0,40.0,1.4,21.0,40.0,30.62,19.74
2016,4,20,8,45,0.0,94.0,1.5,21.5,94.0,72.4,53.78
2016,4,20,9,0,0.0,148.0,1.6,22.0,148.0,114.33,87.12
2016,4,20,9,15,337.5,166.0,1.65,22.0,403.5,331.82,257.41
2016,4,20,9,30,675.0,184.0,1.7,22.0,659.0,562.2,428.19
2016,4,20,9,45,701.0,183.5,1.75,22.5,703.0,607.66,459.62
2016,4,20,10,0,727.0,183.0,1.8,23.0,747.0,652.82,491.49
2016,4,20,10,15,542.0,281.0,1.8,23.5,712.5,632.12,473.35
2016,4,20,10,30,357.0,379.0,1.8,24.0,678.0,590.4,440.24
2016,4,20,10,45,373.5,385.0,1.8,24.5,707.5,619.97,460.39
2016,4,20,11,0,390.0,391.0,1.8,25.0,737.0,648.9,479.27
2016,4,20,11,15,589.0,292.5,1.8,25.0,828.5,745.12,548.5
2016,4,20,11,30,788.0,194.0,1.8,25.0,920.0,826.71,606.27
2016,4,20,11,45,822.0,174.0,1.8,25.0,940.0,848.65,620.52
2016,4,20,12,0,856.0,154.0,1.8,25.0,960.0,853.57,623.26
2016,4,20,12,15,856.5,154.0,1.75,25.0,964.5,858.62,625.85
2016,4,20,12,30,857.0,154.0,1.7,25.0,969.0,860.47,626.44
2016,4,20,12,45,853.0,156.0,1.7,25.0,963.5,856.93,624.16
2016,4,20,13,0,849.0,158.0,1.7,25.0,958.0,864.47,629.3
2016,4,20,13,15,845.5,157.5,1.65,25.0,945.0,852.58,621.19
2016,4,20,13,30,842.0,157.0,1.6,25.0,932.0,837.44,611.25
2016,4,20,13,45,831.5,159.0,1.6,25.0,909.5,815.77,597.28
2016,4,20,14,0,821.0,161.0,1.6,25.0,887.0,791.28,581.05
2016,4,20,14,15,812.5,158.5,1.6,24.5,858.0,761.72,562.46
2016,4,20,14,30,804.0,156.0,1.6,24.0,829.0,729.59,541.78
2016,4,20,14,45,799.0,150.0,1.6,24.0,793.5,694.45,517.66
2016,4,20,15,0,794.0,144.0,1.6,24.0,758.0,656.88,491.36
2016,4,20,15,15,779.5,140.5,1.55,24.0,715.5,613.45,459.95
2016,4,20,15,30,765.0,137.0,1.5,24.0,673.0,568.72,426.95
2016,4,20,15,45,744.0,133.5,1.45,24.0,625.0,519.6,390.02
2016,4,20,16,0,723.0,130.0,1.4,24.0,577.0,469.76,351.65
2016,4,20,16,15,697.5,125.0,1.35,23.5,525.0,416.83,310.69
2016,4,20,16,30,672.0,120.0,1.3,23.0,473.0,364.8,269.26
2016,4,20,16,45,640.5,112.5,1.3,23.0,419.0,309.96,224.47
2016,4,20,17,0,609.0,105.0,1.3,23.0,365.0,257.33,180.82
2016,4,20,17,15,562.5,97.0,1.2,22.5,310.0,203.65,137.27
2016,4,20,17,30,516.0,89.0,1.1,22.0,255.0,154.52,98.72
2016,4,20,17,45,449.5,78.0,1.0,22.0,202.0,102.97,61.96
2016,4,20,18,0,383.0,67.0,0.9,22.0,149.0,62.11,38.9
2016,4,20,18,15,288.5,51.5,0.9,21.5,102.5,38.74,27.52
2016,4,20,18,30,194.0,36.0,0.9,21.0,56.0,27.14,16.61
2016,4,20,18,45,97.0,18.0,0.9,20.5,28.0,13.66,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,8.5,0.75,18.5,8.5,6.45,0.0
2016,4,21,6,30,0.0,17.0,1.0,19.0,17.0,12.93,5.18
2016,4,21,6,45,0.0,31.0,1.25,19.5,31.0,23.65,14.86
2016,4,21,7,0,0.0,45.0,1.5,20.0,45.0,34.42,23.21
2016,4,21,7,15,0.0,61.0,1.55,20.0,61.0,46.62,33.56
2016,4,21,7,30,0.0,77.0,1.6,20.0,77.0,58.76,43.69
2016,4,21,7,45,0.0,42.0,1.65,20.5,42.0,32.09,21.27
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,5.33,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,22.16,12.82
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,39.09,26.75
2016,4,21,8,45,0.0,68.0,1.55,21.5,68.0,52.26,37.34
2016,4,21,9,0,0.0,85.0,1.5,22.0,85.0,65.48,47.84
2016,4,21,9,15,0.0,94.0,1.45,22.5,94.0,72.52,53.23
2016,4,21,9,30,0.0,103.0,1.4,23.0,103.0,79.58,58.59
2016,4,21,9,45,0.0,109.5,1.35,23.5,109.5,84.72,62.39
2016,4,21,10,0,0.0,116.0,1.3,24.0,116.0,89.88,66.18
2016,4,21,10,15,5.0,174.5,1.2,24.0,179.0,139.37,104.83
2016,4,21,10,30,10.0,233.0,1.1,24.0,242.0,189.75,143.31
2016,4,21,10,45,64.0,338.5,1.05,24.5,395.5,326.27,245.66
2016,4,21,11,0,118.0,444.0,1.0,25.0,549.0,471.75,348.73
2016,4,21,11,15,223.5,443.0,1.0,25.0,647.5,558.07,409.47
2016,4,21,11,30,329.0,442.0,1.0,25.0,746.0,659.19,478.82
2016,4,21,11,45,594.5,296.5,1.0,25.0,855.0,770.27,557.18
2016,4,21,12,0,860.0,151.0,1.0,25.0,964.0,851.09,612.84
2016,4,21,12,15,861.0,151.5,1.05,25.0,968.5,856.91,616.14
2016,4,21,12,30,862.0,152.0,1.1,25.0,973.0,859.54,618.42
2016,4,21,12,45,862.5,151.0,1.15,25.5,969.0,857.36,616.55
2016,4,21,13,0,863.0,150.0,1.2,26.0,965.0,851.97,612.76
2016,4,21,13,15,860.0,149.0,1.25,26.0,952.0,840.45,606.33
2016,4,21,13,30,857.0,148.0,1.3,26.0,939.0,825.74,597.93
2016,4,21,13,45,850.0,148.0,1.4,26.0,917.5,805.53,586.52
2016,4,21,14,0,843.0,148.0,1.5,26.0,896.0,793.05,579.34
2016,4,21,14,15,835.0,146.0,1.55,25.5,866.5,763.79,561.41
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,731.89,541.39
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,694.9,516.32
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,655.94,489.3
2016,4,21,15,15,787.0,138.0,1.7,25.0,720.0,612.42,458.14
2016,4,21,15,30,772.0,135.0,1.7,25.0,677.0,567.62,425.31
2016,4,21,15,45,753.5,130.5,1.75,25.0,629.0,518.69,388.88
2016,4,21,16,0,735.0,126.0,1.8,25.0,581.0,468.75,350.63
2016,4,21,16,15,710.0,120.5,1.75,24.5,529.0,415.18,308.98
2016,4,21,16,30,685.0,115.0,1.7,24.0,477.0,362.46,266.81
2016,4,21,16,45,417.0,147.0,1.65,24.0,360.0,259.77,190.74
2016,4,21,17,0,149.0,179.0,1.6,24.0,243.0,179.79,134.52
2016,4,21,17,15,336.0,133.0,1.5,23.5,249.5,175.56,123.61
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,151.79,96.0
2016,4,21,17,45,456.0,76.5,1.3,22.5,202.5,103.47,62.37
2016,4,21,18,0,389.0,66.0,1.2,22.0,149.0,60.03,37.86
2016,4,21,18,15,295.0,51.0,1.15,21.5,103.0,38.45,27.29
2016,4,21,18,30,201.0,36.0,1.1,21.0,57.0,27.17,16.73
2016,4,21,18,45,100.5,18.0,1.1,21.0,28.5,13.67,0.0
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,155.0,17.5,2.3,14.5,34.5,14.11,0.43
2016,4,22,6,30,310.0,35.0,2.5,15.0,69.0,28.6,18.7
2016,4,22,6,45,410.0,46.5,2.7,15.5,120.0,37.81,27.57
2016,4,22,7,0,510.0,58.0,2.9,16.0,171.0,63.17,38.02
2016,4,22,7,15,573.5,66.0,2.8,16.5,227.5,108.95,63.57
2016,4,22,7,30,637.0,74.0,2.7,17.0,284.0,161.69,101.85
2016,4,22,7,45,679.5,80.5,2.6,18.0,342.0,215.35,145.49
2016,4,22,8,0,722.0,87.0,2.5,19.0,400.0,272.87,193.69
2016,4,22,8,15,752.5,91.5,2.5,20.0,457.0,330.41,242.24
2016,4,22,8,30,783.0,96.0,2.5,21.0,514.0,387.34,289.36
2016,4,22,8,45,805.0,100.0,2.55,22.0,567.5,441.69,333.38
2016,4,22,9,0,827.0,104.0,2.6,23.0,621.0,496.31,376.15
2016,4,22,9,15,844.0,107.5,2.6,23.0,670.5,547.84,416.67
2016,4,22,9,30,861.0,111.0,2.6,23.0,720.0,598.57,455.5
2016,4,22,9,45,873.0,114.0,2.65,23.5,763.5,640.48,486.38
2016,4,22,10,0,885.0,117.0,2.7,24.0,807.0,683.94,517.48
2016,4,22,10,15,894.0,119.0,2.75,24.0,844.0,722.48,545.41
2016,4,22,10,30,903.0,121.0,2.8,24.0,881.0,758.55,571.15
2016,4,22,10,45,909.5,122.5,2.85,24.5,910.5,789.69,591.95
2016,4,22,11,0,916.0,124.0,2.9,25.0,940.0,817.88,609.98
2016,4,22,11,15,921.0,125.0,2.95,25.0,961.5,841.37,625.4
2016,4,22,11,30,926.0,126.0,3.0,25.0,983.0,861.58,638.68
2016,4,22,11,45,929.0,126.5,3.05,25.5,995.5,876.39,647.14
2016,4,22,12,0,932.0,127.0,3.1,26.0,1008.0,887.75,653.39
2016,4,22,12,15,932.5,127.0,3.1,26.0,1012.0,893.15,656.73
2016,4,22,12,30,933.0,127.0,3.1,26.0,1016.0,895.05,657.9
2016,4,22,12,45,932.0,126.5,3.15,26.0,1011.5,891.8,656.1
2016,4,22,13,0,931.0,126.0,3.2,26.0,1007.0,885.05,652.12
2016,4,22,13,15,928.0,125.5,3.2,26.0,993.0,873.17,644.5
2016,4,22,13,30,925.0,125.0,3.2,26.0,979.0,857.85,634.69
2016,4,22,13,45,919.5,124.0,3.2,26.0,957.0,836.75,621.05
2016,4,22,14,0,914.0,123.0,3.2,26.0,935.0,812.41,605.27
