Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,14,15,907.0,121.0,3.15,26.0,904.5,783.01,585.06
2016,4,22,14,30,900.0,119.0,3.1,26.0,874.0,750.7,562.28
2016,4,22,14,45,890.0,117.0,3.1,26.0,836.5,713.63,536.04
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,674.2,507.61
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,630.4,476.03
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,588.12,444.66
2016,4,22,15,45,837.0,106.5,2.85,25.0,662.0,537.45,405.69
2016,4,22,16,0,820.0,103.0,2.8,25.0,613.0,486.04,365.17
2016,4,22,16,15,797.5,99.0,2.6,24.5,559.0,431.41,321.58
2016,4,22,16,30,775.0,95.0,2.4,24.0,505.0,377.17,277.14
2016,4,22,16,45,744.5,90.0,2.2,24.0,448.5,320.24,229.41
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,262.72,180.88
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,206.08,134.57
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,153.44,93.24
2016,4,22,17,45,563.5,64.5,1.45,21.5,221.0,101.35,57.22
2016,4,22,18,0,500.0,56.0,1.3,21.0,165.0,56.26,34.17
2016,4,22,18,15,396.5,44.5,1.25,20.5,115.0,36.18,25.5
2016,4,22,18,30,293.0,33.0,1.2,20.0,65.0,26.94,16.7
2016,4,22,18,45,146.5,16.5,1.15,19.5,32.5,13.31,0.0
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,14.49,1.92
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,29.36,19.41
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,38.56,28.11
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,62.85,37.97
2016,4,23,7,15,574.5,67.5,1.0,18.5,231.0,108.93,63.1
2016,4,23,7,30,638.0,76.0,0.9,19.0,288.0,161.96,100.76
2016,4,23,7,45,681.0,82.0,0.8,19.5,346.5,215.24,143.25
2016,4,23,8,0,724.0,88.0,0.7,20.0,405.0,272.4,190.18
2016,4,23,8,15,754.0,93.0,0.8,20.5,461.5,330.24,238.37
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,387.36,285.25
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,441.21,328.09
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,495.23,369.66
2016,4,23,9,15,842.0,109.5,1.15,23.5,674.0,546.08,408.05
2016,4,23,9,30,858.0,113.0,1.2,24.0,723.0,596.03,444.61
2016,4,23,9,45,869.0,116.5,1.3,24.5,766.0,637.47,474.65
2016,4,23,10,0,880.0,120.0,1.4,25.0,809.0,680.44,504.95
2016,4,23,10,15,889.0,122.0,1.4,25.0,845.5,718.69,531.51
2016,4,23,10,30,898.0,124.0,1.4,25.0,882.0,754.48,555.88
2016,4,23,10,45,903.0,126.5,1.4,25.0,910.5,785.1,576.34
2016,4,23,11,0,908.0,129.0,1.4,25.0,939.0,812.7,594.39
2016,4,23,11,15,912.0,130.0,1.4,25.0,960.0,835.13,608.21
2016,4,23,11,30,916.0,131.0,1.4,25.0,981.0,854.28,619.96
2016,4,23,11,45,919.0,131.5,1.4,25.5,993.5,868.86,627.59
2016,4,23,12,0,922.0,132.0,1.4,26.0,1006.0,880.03,633.11
2016,4,23,12,15,922.5,132.0,1.4,26.0,1009.5,885.31,636.2
2016,4,23,12,30,923.0,132.0,1.4,26.0,1013.0,887.14,637.27
2016,4,23,12,45,920.0,133.0,1.4,26.0,1008.0,883.45,634.95
2016,4,23,13,0,917.0,134.0,1.4,26.0,1003.0,876.35,630.61
2016,4,23,13,15,914.0,133.0,1.45,26.0,989.5,864.22,623.78
2016,4,23,13,30,911.0,132.0,1.5,26.0,976.0,848.71,614.84
2016,4,23,13,45,904.0,132.0,1.55,26.0,953.5,827.55,602.25
2016,4,23,14,0,897.0,132.0,1.6,26.0,931.0,803.28,587.45
2016,4,23,14,15,890.0,130.5,1.7,26.0,901.0,774.79,569.38
2016,4,23,14,30,883.0,129.0,1.8,26.0,871.0,743.44,548.95
2016,4,23,14,45,873.0,127.0,1.9,26.0,834.0,706.98,524.47
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,668.21,497.72
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,629.25,470.63
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,583.22,437.69
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,533.6,400.47
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,483.22,361.48
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,428.59,318.36
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,374.47,274.45
2016,4,23,16,45,726.0,97.5,2.05,24.0,448.5,315.79,225.85
2016,4,23,17,0,695.0,92.0,2.0,24.0,392.0,260.94,179.77
2016,4,23,17,15,650.5,85.5,1.8,23.0,334.5,204.85,134.18
2016,4,23,17,30,606.0,79.0,1.6,22.0,277.0,152.91,93.74
2016,4,23,17,45,537.5,70.5,1.45,21.5,221.0,101.82,58.99
2016,4,23,18,0,469.0,62.0,1.3,21.0,165.0,58.37,37.39
2016,4,23,18,15,369.0,49.0,1.3,20.5,115.5,39.61,28.46
2016,4,23,18,30,269.0,36.0,1.3,20.0,66.0,27.51,17.25
2016,4,23,18,45,134.5,18.0,1.3,19.5,33.0,13.77,0.0
2016,4,23,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.5,23.0,1.05,16.0,30.5,17.36,4.61
2016,4,24,6,30,129.0,46.0,1.3,16.0,61.0,33.85,23.3
2016,4,24,6,45,195.0,68.5,1.6,16.5,106.0,49.74,37.93
2016,4,24,7,0,261.0,91.0,1.9,17.0,151.0,73.52,51.92
2016,4,24,7,15,319.5,108.5,1.95,17.5,202.0,110.56,74.93
2016,4,24,7,30,378.0,126.0,2.0,18.0,253.0,156.24,108.16
2016,4,24,7,45,421.0,140.0,2.15,18.5,306.0,201.32,143.73
2016,4,24,8,0,464.0,154.0,2.3,19.0,359.0,250.7,183.89
2016,4,24,8,15,261.0,189.0,2.4,19.0,307.5,237.16,181.21
2016,4,24,8,30,58.0,224.0,2.5,19.0,256.0,196.26,153.59
2016,4,24,8,45,32.5,210.0,2.7,19.5,228.5,179.04,139.88
2016,4,24,9,0,7.0,196.0,2.9,20.0,201.0,154.61,120.03
2016,4,24,9,15,9.0,211.0,3.05,20.5,217.5,168.05,130.22
2016,4,24,9,30,11.0,226.0,3.2,21.0,234.0,181.69,140.44
2016,4,24,9,45,16.5,258.5,3.35,21.5,271.0,211.45,163.22
2016,4,24,10,0,22.0,291.0,3.5,22.0,308.0,241.82,186.18
2016,4,24,10,15,16.0,258.0,3.55,22.0,271.0,212.69,163.25
2016,4,24,10,30,10.0,225.0,3.6,22.0,234.0,183.04,139.94
2016,4,24,10,45,9.0,213.0,3.65,22.0,221.5,173.3,132.21
2016,4,24,11,0,8.0,201.0,3.7,22.0,209.0,163.44,124.38
2016,4,24,11,15,116.5,336.0,3.65,22.0,445.0,379.59,292.25
2016,4,24,11,30,225.0,471.0,3.6,22.0,681.0,583.28,442.16
2016,4,24,11,45,231.5,477.0,3.6,22.5,695.5,597.75,450.58
2016,4,24,12,0,238.0,483.0,3.6,23.0,710.0,611.19,459.19
2016,4,24,12,15,137.0,445.0,3.55,23.0,576.0,497.5,375.36
2016,4,24,12,30,36.0,407.0,3.5,23.0,442.0,368.91,278.91
2016,4,24,12,45,24.5,330.0,3.45,23.0,353.5,293.61,222.91
2016,4,24,13,0,13.0,253.0,3.4,23.0,265.0,210.23,159.51
2016,4,24,13,15,14.5,274.5,3.35,23.0,288.0,228.45,173.7
2016,4,24,13,30,16.0,296.0,3.3,23.0,311.0,246.54,187.57
2016,4,24,13,45,87.5,373.5,3.3,23.0,452.0,376.13,287.03
2016,4,24,14,0,159.0,451.0,3.3,23.0,593.0,503.77,381.6
2016,4,24,14,15,79.5,287.0,3.25,23.0,358.0,302.94,231.75
2016,4,24,14,30,0.0,123.0,3.2,23.0,123.0,95.53,70.54
2016,4,24,14,45,2.0,149.5,3.2,23.0,151.5,117.5,88.29
2016,4,24,15,0,4.0,176.0,3.2,23.0,180.0,139.32,105.66
2016,4,24,15,15,2.5,167.0,3.2,23.0,169.5,131.02,99.29
2016,4,24,15,30,1.0,158.0,3.2,23.0,159.0,122.87,93.07
2016,4,24,15,45,156.0,212.5,3.2,23.0,310.0,255.01,197.49
2016,4,24,16,0,311.0,267.0,3.2,23.0,461.0,366.82,281.68
2016,4,24,16,15,197.5,248.0,3.15,23.0,367.5,281.31,215.84
2016,4,24,16,30,84.0,229.0,3.1,23.0,274.0,208.46,160.46
2016,4,24,16,45,301.0,181.5,3.1,23.0,316.5,240.31,179.99
2016,4,24,17,0,518.0,134.0,3.1,23.0,359.0,243.26,173.1
2016,4,24,17,15,472.0,123.0,2.9,22.5,305.5,193.14,132.6
2016,4,24,17,30,426.0,112.0,2.7,22.0,252.0,147.57,97.44
2016,4,24,17,45,368.5,96.5,2.5,22.0,201.0,102.61,66.07
2016,4,24,18,0,311.0,81.0,2.3,22.0,150.0,64.13,44.53
2016,4,24,18,15,228.5,61.5,2.15,21.5,104.5,45.27,33.17
2016,4,24,18,30,146.0,42.0,2.0,21.0,59.0,31.17,20.24
2016,4,24,18,45,73.0,21.0,1.95,20.5,29.5,15.9,0.46
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,104.0,22.0,2.15,20.0,35.0,16.64,4.9
2016,4,25,6,30,208.0,44.0,2.3,20.0,70.0,32.92,22.16
2016,4,25,6,45,299.0,60.0,2.45,20.5,118.0,44.75,33.03
2016,4,25,7,0,390.0,76.0,2.6,21.0,166.0,66.92,43.89
2016,4,25,7,15,195.0,76.0,2.7,21.5,121.0,75.64,49.91
2016,4,25,7,30,0.0,76.0,2.8,22.0,76.0,58.06,42.7
2016,4,25,7,45,6.5,115.5,2.95,23.0,118.5,88.95,67.46
2016,4,25,8,0,13.0,155.0,3.1,24.0,161.0,120.93,92.58
2016,4,25,8,15,96.0,197.0,3.2,24.5,248.5,182.54,139.06
2016,4,25,8,30,179.0,239.0,3.3,25.0,336.0,256.45,195.18
2016,4,25,8,45,103.5,241.0,3.4,25.5,298.5,238.04,181.83
2016,4,25,9,0,28.0,243.0,3.5,26.0,261.0,205.3,156.55
2016,4,25,9,15,36.5,272.5,3.55,26.0,297.5,235.64,179.68
2016,4,25,9,30,45.0,302.0,3.6,26.0,334.0,266.94,203.23
2016,4,25,9,45,95.0,343.0,3.65,26.5,416.5,333.31,252.96
2016,4,25,10,0,145.0,384.0,3.7,27.0,499.0,412.47,311.14
2016,4,25,10,15,468.5,275.5,3.7,27.0,669.0,566.5,427.53
2016,4,25,10,30,792.0,167.0,3.7,27.0,839.0,718.39,539.13
2016,4,25,10,45,512.5,308.0,3.7,27.5,748.5,657.67,490.01
2016,4,25,11,0,233.0,449.0,3.7,28.0,658.0,557.69,413.33
2016,4,25,11,15,523.5,312.5,3.7,28.0,796.0,696.7,517.26
2016,4,25,11,30,814.0,176.0,3.7,28.0,934.0,816.16,604.32
2016,4,25,11,45,838.0,162.0,3.7,28.5,951.5,834.38,615.11
2016,4,25,12,0,862.0,148.0,3.7,29.0,969.0,836.69,615.06
2016,4,25,12,15,862.5,148.5,3.65,29.0,972.5,841.9,618.16
2016,4,25,12,30,863.0,149.0,3.6,29.0,976.0,843.93,619.2
2016,4,25,12,45,627.0,287.5,3.6,29.0,887.0,787.05,576.46
2016,4,25,13,0,391.0,426.0,3.6,29.0,798.0,696.18,509.47
2016,4,25,13,15,618.5,289.0,3.55,29.0,868.0,770.04,565.58
2016,4,25,13,30,846.0,152.0,3.5,29.0,938.0,805.91,594.45
2016,4,25,13,45,837.0,152.5,3.5,29.5,915.5,796.29,586.24
2016,4,25,14,0,828.0,153.0,3.5,30.0,893.0,771.7,568.21
2016,4,25,14,15,553.5,279.0,3.45,30.0,767.0,659.84,486.46
2016,4,25,14,30,279.0,405.0,3.4,30.0,641.0,544.85,401.68
2016,4,25,14,45,529.0,278.0,3.35,30.0,700.5,604.73,448.28
2016,4,25,15,0,779.0,151.0,3.3,30.0,760.0,636.38,472.72
2016,4,25,15,15,764.0,147.5,3.25,29.5,718.0,593.6,441.94
2016,4,25,15,30,749.0,144.0,3.2,29.0,676.0,550.09,410.24
2016,4,25,15,45,561.0,198.5,3.2,29.0,581.5,461.06,344.0
2016,4,25,16,0,373.0,253.0,3.2,29.0,487.0,382.39,285.44
2016,4,25,16,15,512.5,190.5,3.1,28.5,481.5,375.27,277.99
2016,4,25,16,30,652.0,128.0,3.0,28.0,476.0,350.17,254.48
2016,4,25,16,45,616.5,121.5,2.9,28.0,422.0,296.71,210.77
2016,4,25,17,0,581.0,115.0,2.8,28.0,368.0,245.92,169.11
2016,4,25,17,15,535.0,106.0,2.75,27.5,313.5,194.07,127.99
2016,4,25,17,30,489.0,97.0,2.7,27.0,259.0,143.32,89.49
2016,4,25,17,45,423.0,85.5,2.7,26.5,206.0,97.48,59.17
2016,4,25,18,0,357.0,74.0,2.7,26.0,153.0,58.94,39.94
2016,4,25,18,15,268.5,57.5,2.95,25.5,107.0,42.79,30.53
2016,4,25,18,30,180.0,41.0,3.2,25.0,61.0,30.64,19.48
2016,4,25,18,45,90.0,20.5,3.45,24.5,30.5,15.49,1.18
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,85.0,24.0,3.35,21.0,34.5,18.19,6.57
2016,4,26,6,30,170.0,48.0,3.4,21.0,69.0,35.5,24.27
2016,4,26,6,45,244.0,68.0,3.5,21.5,115.5,49.83,37.26
2016,4,26,7,0,318.0,88.0,3.6,22.0,162.0,72.13,49.51
2016,4,26,7,15,176.0,108.0,3.75,22.0,151.0,95.88,67.29
2016,4,26,7,30,34.0,128.0,3.9,22.0,140.0,100.66,76.29
2016,4,26,7,45,30.5,147.5,4.05,22.5,159.5,117.92,90.24
2016,4,26,8,0,27.0,167.0,4.2,23.0,179.0,134.84,103.74
2016,4,26,8,15,39.0,195.0,4.3,23.5,215.0,162.69,125.34
2016,4,26,8,30,51.0,223.0,4.4,24.0,251.0,192.09,147.99
2016,4,26,8,45,173.5,249.5,4.5,24.5,357.5,273.15,209.59
2016,4,26,9,0,296.0,276.0,4.6,25.0,464.0,367.76,281.33
2016,4,26,9,15,300.0,299.0,4.65,25.0,502.0,404.65,309.67
2016,4,26,9,30,304.0,322.0,4.7,25.0,540.0,441.19,337.44
2016,4,26,9,45,515.5,255.5,4.8,25.5,651.5,537.1,410.09
2016,4,26,10,0,727.0,189.0,4.9,26.0,763.0,641.88,488.23
2016,4,26,10,15,738.0,192.5,4.95,26.5,798.0,678.98,514.39
2016,4,26,10,30,749.0,196.0,5.0,27.0,833.0,714.2,538.98
2016,4,26,10,45,756.0,199.5,5.05,27.5,860.5,744.43,559.6
2016,4,26,11,0,763.0,203.0,5.1,28.0,888.0,772.18,578.16
2016,4,26,11,15,544.5,328.0,5.1,28.0,823.0,723.17,539.26
2016,4,26,11,30,326.0,453.0,5.1,28.0,758.0,655.21,486.68
2016,4,26,11,45,288.0,468.0,5.2,28.0,740.0,642.83,477.57
2016,4,26,12,0,250.0,483.0,5.3,28.0,722.0,628.18,466.54
2016,4,26,12,15,255.0,484.0,5.3,28.0,728.5,635.04,471.49
2016,4,26,12,30,260.0,485.0,5.3,28.0,735.0,640.51,475.4
2016,4,26,12,45,249.5,485.0,5.35,28.5,724.0,631.03,467.69
2016,4,26,13,0,239.0,485.0,5.4,29.0,713.0,609.52,451.69
2016,4,26,13,15,175.5,477.0,5.35,29.0,643.5,548.63,407.17
2016,4,26,13,30,112.0,469.0,5.3,29.0,574.0,477.07,354.7
2016,4,26,13,45,203.5,451.5,5.3,29.0,635.5,540.48,402.79
2016,4,26,14,0,295.0,434.0,5.3,29.0,697.0,598.24,445.69
2016,4,26,14,15,212.5,426.5,5.3,29.0,613.0,513.22,383.47
2016,4,26,14,30,130.0,419.0,5.3,29.0,529.0,441.81,330.66
2016,4,26,14,45,228.5,387.5,5.3,29.0,570.5,474.8,356.86
2016,4,26,15,0,327.0,356.0,5.3,29.0,612.0,508.95,382.86
2016,4,26,15,15,211.5,343.0,5.2,28.5,505.0,407.52,307.83
2016,4,26,15,30,96.0,330.0,5.1,28.0,398.0,315.84,239.28
2016,4,26,15,45,63.0,287.0,5.0,28.0,330.5,259.2,196.62
2016,4,26,16,0,30.0,244.0,4.9,28.0,263.0,205.94,156.16
2016,4,26,16,15,73.5,240.0,4.7,27.5,280.5,217.49,165.28
2016,4,26,16,30,117.0,236.0,4.5,27.0,298.0,228.39,173.19
2016,4,26,16,45,78.5,203.0,4.35,26.5,243.0,179.54,135.95
2016,4,26,17,0,40.0,170.0,4.2,26.0,188.0,139.38,105.62
2016,4,26,17,15,27.5,147.0,4.1,25.5,159.0,116.03,87.74
2016,4,26,17,30,15.0,124.0,4.0,25.0,130.0,94.1,70.87
2016,4,26,17,45,66.0,112.5,3.95,25.0,129.0,86.45,63.08
2016,4,26,18,0,117.0,101.0,3.9,25.0,128.0,71.19,55.22
2016,4,26,18,15,77.0,69.5,3.85,24.5,85.0,49.57,36.41
2016,4,26,18,30,37.0,38.0,3.8,24.0,42.0,28.37,17.77
2016,4,26,18,45,18.5,19.0,3.8,23.5,21.0,14.66,1.65
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,4.72,0.0
2016,4,27,6,15,97.0,27.5,0.7,20.0,39.0,20.67,9.0
2016,4,27,6,30,184.0,49.0,0.8,20.0,72.0,36.29,25.18
2016,4,27,6,45,280.0,66.0,0.9,20.5,122.0,48.73,36.55
2016,4,27,7,0,376.0,83.0,1.0,21.0,172.0,69.52,47.15
2016,4,27,7,15,441.0,95.5,1.0,21.0,227.5,110.39,69.54
2016,4,27,7,30,506.0,108.0,1.0,21.0,283.0,158.39,102.78
2016,4,27,7,45,566.0,113.5,1.05,21.5,342.0,210.7,142.71
2016,4,27,8,0,626.0,119.0,1.1,22.0,401.0,265.15,185.96
2016,4,27,8,15,660.5,126.0,1.05,22.5,457.0,318.39,229.27
2016,4,27,8,30,695.0,133.0,1.0,23.0,513.0,374.05,273.71
2016,4,27,8,45,733.0,133.0,1.0,23.5,569.5,427.36,315.49
2016,4,27,9,0,771.0,133.0,1.0,24.0,626.0,482.53,357.52
2016,4,27,9,15,790.0,137.0,1.05,24.5,675.0,533.19,395.44
2016,4,27,9,30,809.0,141.0,1.1,25.0,724.0,582.59,431.38
2016,4,27,9,45,832.5,139.5,1.2,26.0,770.0,629.16,463.92
2016,4,27,10,0,856.0,138.0,1.3,27.0,816.0,674.86,494.97
2016,4,27,10,15,866.5,140.5,1.4,27.0,853.0,714.22,522.87
2016,4,27,10,30,877.0,143.0,1.5,27.0,890.0,743.06,543.56
2016,4,27,10,45,888.5,142.5,1.6,27.5,921.0,774.97,564.86
2016,4,27,11,0,900.0,142.0,1.7,28.0,952.0,804.25,584.05
2016,4,27,11,15,905.0,143.0,1.75,28.0,973.5,826.89,599.25
2016,4,27,11,30,910.0,144.0,1.8,28.0,995.0,846.31,611.7
2016,4,27,11,45,921.5,139.5,1.9,28.5,1010.5,863.33,621.94
2016,4,27,12,0,933.0,135.0,2.0,29.0,1026.0,877.14,630.14
2016,4,27,12,15,934.0,135.5,2.05,29.0,1030.5,883.06,634.14
2016,4,27,12,30,935.0,136.0,2.1,29.0,1035.0,885.55,636.11
2016,4,27,12,45,935.5,134.5,2.15,29.5,1030.5,882.6,633.43
2016,4,27,13,0,936.0,133.0,2.2,30.0,1026.0,876.19,628.67
2016,4,27,13,15,933.5,132.5,2.2,30.0,1012.5,864.68,621.56
2016,4,27,13,30,931.0,132.0,2.2,30.0,999.0,849.72,612.33
2016,4,27,13,45,928.5,129.5,2.2,30.0,977.5,829.71,599.89
2016,4,27,14,0,926.0,127.0,2.2,30.0,956.0,806.32,584.76
2016,4,27,14,15,919.0,125.5,2.15,29.5,926.0,777.23,566.08
2016,4,27,14,30,912.0,124.0,2.1,29.0,896.0,745.2,545.1
2016,4,27,14,45,904.5,121.0,2.1,29.0,859.0,708.83,520.02
2016,4,27,15,0,897.0,118.0,2.1,29.0,822.0,669.9,492.65
2016,4,27,15,15,884.5,115.5,1.95,29.0,777.5,626.1,460.45
2016,4,27,15,30,872.0,113.0,1.8,29.0,733.0,583.44,428.33
2016,4,27,15,45,854.5,109.5,1.65,29.0,683.0,532.2,389.51
2016,4,27,16,0,837.0,106.0,1.5,29.0,633.0,480.23,349.26
2016,4,27,16,15,815.0,102.5,1.45,29.0,579.0,426.0,306.79
2016,4,27,16,30,793.0,99.0,1.4,29.0,525.0,372.07,263.46
2016,4,27,16,45,762.0,94.0,1.35,29.0,467.5,314.78,217.04
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,256.62,169.67
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,200.05,124.85
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,147.38,85.53
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,95.76,53.02
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,51.28,37.92
2016,4,27,18,15,413.5,49.5,0.8,26.5,126.5,40.19,28.28
2016,4,27,18,30,312.0,38.0,0.8,26.0,75.0,31.04,19.86
2016,4,27,18,45,156.0,19.0,0.8,25.5,37.5,15.31,2.63
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,6.29,0.0
2016,4,28,6,15,148.0,26.5,1.25,17.0,44.5,20.07,9.24
2016,4,28,6,30,265.0,45.0,1.5,18.0,80.0,33.97,23.48
2016,4,28,6,45,357.0,59.0,1.8,19.0,130.5,44.53,33.17
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,66.47,44.46
2016,4,28,7,15,510.0,83.0,2.3,20.5,236.5,109.02,66.33
2016,4,28,7,30,571.0,93.0,2.5,21.0,292.0,158.31,100.29
2016,4,28,7,45,614.5,100.0,2.7,21.5,348.5,208.1,139.36
2016,4,28,8,0,658.0,107.0,2.9,22.0,405.0,261.9,183.6
2016,4,28,8,15,688.5,113.0,3.1,22.5,460.0,314.52,227.87
2016,4,28,8,30,719.0,119.0,3.3,23.0,515.0,369.06,273.28
2016,4,28,8,45,741.5,124.0,3.5,24.0,566.5,421.05,315.47
2016,4,28,9,0,764.0,129.0,3.7,25.0,618.0,473.49,356.84
2016,4,28,9,15,577.0,216.0,3.75,25.0,601.5,483.51,366.81
2016,4,28,9,30,390.0,303.0,3.8,25.0,585.0,470.25,357.57
2016,4,28,9,45,604.5,224.5,3.9,25.5,690.5,563.85,427.93
2016,4,28,10,0,819.0,146.0,4.0,26.0,796.0,655.63,496.02
2016,4,28,10,15,828.5,148.5,4.0,26.0,831.5,692.97,523.06
2016,4,28,10,30,838.0,151.0,4.0,26.0,867.0,728.07,548.3
2016,4,28,10,45,840.0,156.0,4.05,26.5,893.5,757.47,568.11
2016,4,28,11,0,842.0,161.0,4.1,27.0,920.0,783.86,585.51
2016,4,28,11,15,846.0,162.5,4.1,27.0,940.0,805.72,600.61
2016,4,28,11,30,850.0,164.0,4.1,27.0,960.0,824.46,613.45
2016,4,28,11,45,845.5,169.5,4.1,27.5,969.5,836.65,620.33
2016,4,28,12,0,841.0,175.0,4.1,28.0,979.0,845.4,624.84
2016,4,28,12,15,840.0,175.0,4.1,28.0,981.0,849.03,627.25
2016,4,28,12,30,839.0,175.0,4.1,28.0,983.0,849.39,627.47
2016,4,28,12,45,822.0,184.5,4.1,28.5,973.0,841.44,620.48
2016,4,28,13,0,805.0,194.0,4.1,29.0,963.0,830.32,611.41
2016,4,28,13,15,800.0,193.0,4.05,29.0,948.5,817.29,602.38
2016,4,28,13,30,795.0,192.0,4.0,29.0,934.0,801.24,591.26
2016,4,28,13,45,760.5,208.0,3.95,29.0,904.5,780.68,576.24
2016,4,28,14,0,726.0,224.0,3.9,29.0,875.0,751.38,555.33
2016,4,28,14,15,380.0,286.0,3.85,29.0,626.0,533.41,398.18
2016,4,28,14,30,34.0,348.0,3.8,29.0,377.0,305.69,227.56
2016,4,28,14,45,27.0,316.0,3.8,29.0,338.5,272.76,203.89
2016,4,28,15,0,20.0,284.0,3.8,29.0,300.0,233.75,174.93
2016,4,28,15,15,16.5,260.0,3.75,28.5,273.0,211.57,158.82
2016,4,28,15,30,13.0,236.0,3.7,28.0,246.0,189.77,142.8
2016,4,28,15,45,13.0,224.0,3.65,28.0,233.0,179.36,135.15
2016,4,28,16,0,13.0,212.0,3.6,28.0,220.0,168.94,127.43
2016,4,28,16,15,28.5,214.5,3.5,27.5,230.5,178.84,135.54
2016,4,28,16,30,44.0,217.0,3.4,27.0,241.0,183.07,139.03
2016,4,28,16,45,33.5,194.5,3.35,27.0,211.5,158.93,120.53
2016,4,28,17,0,23.0,172.0,3.3,27.0,182.0,134.86,102.08
2016,4,28,17,15,123.5,164.5,3.25,26.5,207.0,147.04,108.07
2016,4,28,17,30,224.0,157.0,3.2,26.0,232.0,143.17,101.16
2016,4,28,17,45,180.0,129.0,3.2,26.0,182.0,104.01,73.44
2016,4,28,18,0,136.0,101.0,3.2,26.0,132.0,70.42,54.34
2016,4,28,18,15,93.5,70.0,3.25,25.5,88.5,50.14,36.79
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,29.19,18.46
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,15.06,3.11
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,3.15,0.0
2016,4,29,6,15,45.0,26.0,3.0,22.0,31.5,19.8,9.13
2016,4,29,6,30,84.0,48.0,3.2,22.0,59.0,35.49,24.35
2016,4,29,6,45,128.5,76.0,3.4,22.5,102.5,54.52,41.22
2016,4,29,7,0,173.0,104.0,3.6,23.0,146.0,76.6,55.8
2016,4,29,7,15,86.5,93.5,3.9,23.5,114.5,77.13,54.99
2016,4,29,7,30,0.0,83.0,4.2,24.0,83.0,63.22,46.55
2016,4,29,7,45,0.0,112.0,4.5,24.5,112.0,84.97,64.06
2016,4,29,8,0,0.0,141.0,4.8,25.0,141.0,106.99,81.47
2016,4,29,8,15,5.0,162.5,4.95,25.0,165.0,125.26,95.65
2016,4,29,8,30,10.0,184.0,5.1,25.0,189.0,144.18,110.31
2016,4,29,8,45,18.0,213.5,5.25,25.5,224.5,171.05,130.88
2016,4,29,9,0,26.0,243.0,5.4,26.0,260.0,198.89,152.03
2016,4,29,9,15,39.0,278.0,5.45,26.0,305.5,239.53,183.19
2016,4,29,9,30,52.0,313.0,5.5,26.0,351.0,277.51,212.06
2016,4,29,9,45,26.0,203.5,5.55,26.5,222.5,177.8,134.57
2016,4,29,10,0,0.0,94.0,5.6,27.0,94.0,72.75,51.94
2016,4,29,10,15,30.0,242.5,5.6,27.0,268.5,215.04,162.87
2016,4,29,10,30,60.0,391.0,5.6,27.0,443.0,359.16,271.7
2016,4,29,10,45,54.5,397.5,5.7,27.5,446.0,363.41,273.71
2016,4,29,11,0,49.0,404.0,5.8,28.0,449.0,367.1,275.59
2016,4,29,11,15,183.0,429.0,5.85,28.0,600.5,503.07,378.19
2016,4,29,11,30,317.0,454.0,5.9,28.0,752.0,642.62,480.45
2016,4,29,11,45,172.0,415.0,5.95,28.0,577.0,490.38,368.04
2016,4,29,12,0,27.0,376.0,6.0,28.0,402.0,331.64,248.11
2016,4,29,12,15,24.5,364.0,5.95,28.0,387.5,319.93,239.56
2016,4,29,12,30,22.0,352.0,5.9,28.0,373.0,296.8,222.24
2016,4,29,12,45,20.0,336.5,5.9,28.5,356.0,282.53,211.16
2016,4,29,13,0,18.0,321.0,5.9,29.0,339.0,268.13,200.02
2016,4,29,13,15,108.0,399.5,5.85,28.5,501.0,426.03,319.76
2016,4,29,13,30,198.0,478.0,5.8,28.0,663.0,558.49,417.8
2016,4,29,13,45,131.0,449.0,5.75,28.0,570.0,478.74,358.54
2016,4,29,14,0,64.0,420.0,5.7,28.0,477.0,390.8,293.13
2016,4,29,14,15,98.0,420.5,5.55,28.0,505.5,412.59,310.2
2016,4,29,14,30,132.0,421.0,5.4,28.0,534.0,440.97,331.63
2016,4,29,14,45,108.5,395.5,5.3,28.0,486.0,390.14,293.97
2016,4,29,15,0,85.0,370.0,5.2,28.0,438.0,349.6,263.87
2016,4,29,15,15,122.0,355.0,5.05,28.0,446.0,361.31,273.2
2016,4,29,15,30,159.0,340.0,4.9,28.0,454.0,361.65,273.63
2016,4,29,15,45,85.0,274.5,4.75,28.0,335.0,258.39,195.69
2016,4,29,16,0,11.0,209.0,4.6,28.0,216.0,165.6,124.89
2016,4,29,16,15,138.0,218.5,4.4,27.5,294.0,229.64,173.69
2016,4,29,16,30,265.0,228.0,4.2,27.0,372.0,275.03,205.79
2016,4,29,16,45,269.0,201.5,4.05,27.0,334.0,238.86,176.23
2016,4,29,17,0,273.0,175.0,3.9,27.0,296.0,202.04,146.02
2016,4,29,17,15,183.0,172.0,3.85,26.5,248.0,162.28,117.66
2016,4,29,17,30,93.0,169.0,3.8,26.0,200.0,132.6,98.24
2016,4,29,17,45,68.0,133.5,3.8,25.5,154.0,98.34,72.68
2016,4,29,18,0,43.0,98.0,3.8,25.0,108.0,68.4,52.88
2016,4,29,18,15,21.5,65.0,3.8,24.5,70.0,46.99,34.31
2016,4,29,18,30,0.0,32.0,3.8,24.0,32.0,24.34,14.58
2016,4,29,18,45,0.0,16.0,3.85,24.0,16.0,12.19,1.86
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,3.0,3.5,2.45,17.5,3.5,0.0,0.0
2016,4,30,6,0,6.0,7.0,2.8,17.0,7.0,5.51,0.0
2016,4,30,6,15,64.0,31.5,2.9,17.0,40.0,23.53,12.63
2016,4,30,6,30,122.0,56.0,3.0,17.0,73.0,40.61,29.37
2016,4,30,6,45,209.0,76.5,3.2,17.5,121.5,55.23,42.75
2016,4,30,7,0,296.0,97.0,3.4,18.0,170.0,74.45,54.23
2016,4,30,7,15,356.0,113.0,3.5,18.5,223.0,112.49,75.86
2016,4,30,7,30,416.0,129.0,3.6,19.0,276.0,157.18,107.06
2016,4,30,7,45,473.5,137.5,3.75,19.5,332.5,202.32,141.57
2016,4,30,8,0,531.0,146.0,3.9,20.0,389.0,253.08,182.34
2016,4,30,8,15,427.0,185.5,3.9,20.5,396.5,283.4,212.08
2016,4,30,8,30,323.0,225.0,3.9,21.0,404.0,297.43,227.13
2016,4,30,8,45,494.5,199.5,3.95,22.0,503.5,372.55,283.8
2016,4,30,9,0,666.0,174.0,4.0,23.0,603.0,461.47,350.96
2016,4,30,9,15,686.0,179.0,3.85,23.5,650.5,508.46,387.17
2016,4,30,9,30,706.0,184.0,3.7,24.0,698.0,555.28,422.34
2016,4,30,9,45,732.5,182.5,3.6,24.5,742.0,600.02,455.21
2016,4,30,10,0,759.0,181.0,3.5,25.0,786.0,644.36,486.94
2016,4,30,10,15,770.5,184.0,3.4,25.0,821.5,681.97,513.97
2016,4,30,10,30,782.0,187.0,3.3,25.0,857.0,713.36,536.19
2016,4,30,10,45,800.5,182.5,3.2,25.5,888.5,745.11,557.28
2016,4,30,11,0,819.0,178.0,3.1,26.0,920.0,774.74,576.44
2016,4,30,11,15,650.5,289.0,3.0,26.0,886.0,761.07,562.78
2016,4,30,11,30,482.0,400.0,2.9,26.0,852.0,732.06,538.72
2016,4,30,11,45,676.0,279.5,2.85,26.5,923.5,794.8,584.58
2016,4,30,12,0,870.0,159.0,2.8,27.0,995.0,834.59,613.7
2016,4,30,12,15,871.0,159.5,2.75,27.0,998.5,839.97,616.51
2016,4,30,12,30,872.0,160.0,2.7,27.0,1002.0,842.22,617.6
2016,4,30,12,45,873.5,157.5,2.65,27.5,998.0,839.52,614.3
2016,4,30,13,0,875.0,155.0,2.6,28.0,994.0,833.64,609.04
2016,4,30,13,15,872.0,154.5,2.6,28.0,980.5,822.46,601.92
2016,4,30,13,30,869.0,154.0,2.6,28.0,967.0,808.1,592.5
2016,4,30,13,45,866.5,151.0,2.65,28.0,946.0,789.04,579.99
2016,4,30,14,0,864.0,148.0,2.7,28.0,925.0,766.81,565.18
2016,4,30,14,15,857.0,146.0,2.7,28.0,896.0,747.88,551.84
2016,4,30,14,30,850.0,144.0,2.7,28.0,867.0,716.43,529.92
2016,4,30,14,45,842.5,140.5,2.7,28.0,831.0,680.8,504.8
2016,4,30,15,0,835.0,137.0,2.7,28.0,795.0,642.82,477.52
2016,4,30,15,15,822.0,134.0,2.6,28.0,752.5,599.96,445.79
2016,4,30,15,30,809.0,131.0,2.5,28.0,710.0,555.59,412.3
2016,4,30,15,45,795.0,125.5,2.45,28.0,662.5,507.35,375.42
2016,4,30,16,0,781.0,120.0,2.4,28.0,615.0,458.22,336.93
2016,4,30,16,15,758.5,115.5,2.3,27.5,562.5,405.95,295.72
2016,4,30,16,30,736.0,111.0,2.2,27.0,510.0,351.97,252.21
2016,4,30,16,45,709.0,104.5,2.1,27.0,455.0,297.56,207.26
2016,4,30,17,0,682.0,98.0,2.0,27.0,400.0,244.75,163.47
2016,4,30,17,15,639.0,91.0,1.8,26.0,343.5,190.56,120.69
2016,4,30,17,30,596.0,84.0,1.6,25.0,287.0,140.36,83.62
2016,4,30,17,45,539.5,74.5,1.4,24.5,232.0,91.64,53.32
2016,4,30,18,0,483.0,65.0,1.2,24.0,177.0,52.05,39.14
2016,4,30,18,15,388.0,53.0,1.15,23.0,127.0,42.72,30.95
2016,4,30,18,30,293.0,41.0,1.1,22.0,77.0,31.27,20.6
2016,4,30,18,45,146.5,20.5,1.1,21.5,38.5,15.68,4.59
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,9.44,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,22.32,11.94
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,35.51,24.92
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,45.31,33.97
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,63.18,43.8
2016,5,1,7,15,262.0,107.0,4.3,19.5,176.5,99.36,68.25
2016,5,1,7,30,76.0,141.0,4.4,20.0,168.0,114.38,86.37
2016,5,1,7,45,41.0,146.5,4.55,20.5,161.5,118.29,90.75
2016,5,1,8,0,6.0,152.0,4.7,21.0,155.0,116.46,90.24
2016,5,1,8,15,3.0,123.0,4.75,21.0,124.5,95.02,72.57
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,72.34,53.9
2016,5,1,8,45,0.0,83.0,4.85,21.5,83.0,63.9,46.73
2016,5,1,9,0,0.0,72.0,4.9,22.0,72.0,55.43,39.6
2016,5,1,9,15,26.0,193.0,4.9,22.0,212.0,165.49,127.76
2016,5,1,9,30,52.0,314.0,4.9,22.0,352.0,277.24,214.96
2016,5,1,9,45,27.0,235.0,4.9,22.5,255.0,203.06,156.3
2016,5,1,10,0,2.0,156.0,4.9,23.0,158.0,122.21,92.08
2016,5,1,10,15,15.0,246.5,4.9,23.0,259.5,201.88,154.63
2016,5,1,10,30,28.0,337.0,4.9,23.0,361.0,291.64,223.58
2016,5,1,10,45,90.5,398.0,4.95,23.5,479.5,388.09,296.81
2016,5,1,11,0,153.0,459.0,5.0,24.0,598.0,497.57,377.84
2016,5,1,11,15,83.5,364.5,5.0,24.0,441.0,360.95,275.12
2016,5,1,11,30,14.0,270.0,5.0,24.0,284.0,223.05,169.16
2016,5,1,11,45,114.5,381.0,5.0,24.0,491.5,414.24,316.08
2016,5,1,12,0,215.0,492.0,5.0,24.0,699.0,588.26,444.3
2016,5,1,12,15,308.5,460.0,5.0,24.0,758.0,647.87,488.52
2016,5,1,12,30,402.0,428.0,5.0,24.0,817.0,696.77,525.2
2016,5,1,12,45,258.0,457.0,5.05,24.0,706.0,604.5,456.18
2016,5,1,13,0,114.0,486.0,5.1,24.0,595.0,491.83,371.59
2016,5,1,13,15,70.0,424.0,5.1,24.0,491.0,403.38,306.06
2016,5,1,13,30,26.0,362.0,5.1,24.0,387.0,316.13,240.11
2016,5,1,13,45,43.5,389.5,5.2,24.0,430.0,350.88,267.09
2016,5,1,14,0,61.0,417.0,5.3,24.0,473.0,384.52,292.87
2016,5,1,14,15,391.0,313.5,5.25,24.0,648.5,557.13,427.43
2016,5,1,14,30,721.0,210.0,5.2,24.0,824.0,685.0,524.14
2016,5,1,14,45,697.0,213.0,5.2,24.0,786.0,647.36,495.4
2016,5,1,15,0,673.0,216.0,5.2,24.0,748.0,608.77,466.28
2016,5,1,15,15,656.0,210.5,5.15,24.0,706.0,566.76,434.18
2016,5,1,15,30,639.0,205.0,5.1,24.0,664.0,524.0,400.97
2016,5,1,15,45,616.0,198.5,5.05,24.0,616.5,477.07,364.03
2016,5,1,16,0,593.0,192.0,5.0,24.0,569.0,430.48,326.71
2016,5,1,16,15,566.0,183.5,4.85,23.5,518.5,377.34,284.26
2016,5,1,16,30,539.0,175.0,4.7,23.0,468.0,329.62,245.28
2016,5,1,16,45,503.5,164.5,4.6,23.0,415.5,279.57,203.95
2016,5,1,17,0,468.0,154.0,4.5,23.0,363.0,232.38,165.08
2016,5,1,17,15,423.0,140.5,4.25,22.5,309.5,184.44,127.15
2016,5,1,17,30,378.0,127.0,4.0,22.0,256.0,141.01,94.77
2016,5,1,17,45,319.5,110.0,3.8,22.0,205.0,98.64,66.75
2016,5,1,18,0,261.0,93.0,3.6,22.0,154.0,66.71,52.12
2016,5,1,18,15,192.0,70.5,3.55,21.5,109.0,51.09,38.33
2016,5,1,18,30,123.0,48.0,3.5,21.0,64.0,35.24,24.05
2016,5,1,18,45,61.5,24.0,3.5,20.5,32.0,18.12,6.66
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,44.0,11.0,5.0,14.0,13.0,8.65,0.0
2016,5,2,6,15,142.5,30.0,5.05,14.0,48.5,22.59,12.62
2016,5,2,6,30,241.0,49.0,5.1,14.0,84.0,36.66,26.4
2016,5,2,6,45,315.0,64.5,5.15,14.5,131.0,47.98,36.92
2016,5,2,7,0,389.0,80.0,5.2,15.0,178.0,63.24,50.69
2016,5,2,7,15,194.5,49.0,5.3,15.0,98.0,52.17,32.02
2016,5,2,7,30,0.0,18.0,5.4,15.0,18.0,13.7,6.08
2016,5,2,7,45,0.0,31.0,5.5,15.0,31.0,23.66,14.56
2016,5,2,8,0,0.0,44.0,5.6,15.0,44.0,33.66,22.98
2016,5,2,8,15,0.0,50.0,5.55,15.0,50.0,38.31,26.81
2016,5,2,8,30,0.0,56.0,5.5,15.0,56.0,42.97,30.61
2016,5,2,8,45,4.0,129.0,5.5,15.5,132.0,100.81,78.52
2016,5,2,9,0,8.0,202.0,5.5,16.0,208.0,158.89,125.66
2016,5,2,9,15,4.0,170.0,5.45,16.0,173.0,133.12,104.3
2016,5,2,9,30,0.0,138.0,5.4,16.0,138.0,106.65,82.43
2016,5,2,9,45,0.5,145.5,5.35,16.0,146.0,112.91,87.35
2016,5,2,10,0,1.0,153.0,5.3,16.0,154.0,119.23,92.31
2016,5,2,10,15,4.5,176.5,5.2,16.0,181.0,140.06,109.06
2016,5,2,10,30,8.0,200.0,5.1,16.0,208.0,161.21,125.97
2016,5,2,10,45,10.5,230.0,5.0,16.5,240.0,187.07,146.23
2016,5,2,11,0,13.0,260.0,4.9,17.0,272.0,213.16,166.47
2016,5,2,11,15,164.5,357.0,4.9,17.0,512.0,425.73,334.95
2016,5,2,11,30,316.0,454.0,4.9,17.0,752.0,635.67,493.7
2016,5,2,11,45,298.0,466.0,4.95,17.0,750.0,636.71,493.15
2016,5,2,12,0,280.0,478.0,5.0,17.0,748.0,635.91,492.15
2016,5,2,12,15,155.0,434.5,5.1,17.0,584.0,492.76,383.65
2016,5,2,12,30,30.0,391.0,5.2,17.0,420.0,345.49,268.94
2016,5,2,12,45,23.0,346.5,5.35,17.5,369.0,302.54,235.62
2016,5,2,13,0,16.0,302.0,5.5,18.0,318.0,250.69,194.92
2016,5,2,13,15,22.0,336.0,5.55,18.0,357.5,282.21,219.82
2016,5,2,13,30,28.0,370.0,5.6,18.0,397.0,323.79,252.27
