Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,15,15,116.5,362.5,2.45,29.0,451.0,351.68,261.66
2016,5,12,15,30,144.0,347.0,2.4,29.0,452.0,346.05,257.58
2016,5,12,15,45,121.0,320.0,2.35,29.0,404.5,306.2,228.24
2016,5,12,16,0,98.0,293.0,2.3,29.0,357.0,264.52,197.46
2016,5,12,16,15,165.0,267.0,2.2,28.5,364.5,265.58,197.46
2016,5,12,16,30,232.0,241.0,2.1,28.0,372.0,256.17,188.4
2016,5,12,16,45,238.5,214.5,2.05,28.0,336.5,225.61,163.84
2016,5,12,17,0,245.0,188.0,2.0,28.0,301.0,191.61,136.56
2016,5,12,17,15,299.0,164.0,1.8,27.5,284.5,165.66,114.16
2016,5,12,17,30,353.0,140.0,1.6,27.0,268.0,133.61,88.97
2016,5,12,17,45,302.5,122.0,1.4,26.5,218.5,95.33,66.79
2016,5,12,18,0,252.0,104.0,1.2,26.0,169.0,73.68,57.2
2016,5,12,18,15,191.5,81.0,1.2,25.5,123.5,58.06,43.77
2016,5,12,18,30,131.0,58.0,1.2,25.0,78.0,42.14,29.8
2016,5,12,18,45,65.5,34.5,1.2,24.5,44.5,25.77,14.84
2016,5,12,19,0,0.0,11.0,1.2,24.0,11.0,8.37,0.0
2016,5,12,19,15,0.0,5.5,1.35,24.0,5.5,4.33,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,9.0,6.29,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,18.0,12.55,1.35
2016,5,13,6,15,63.0,43.5,2.6,20.0,54.0,32.02,21.23
2016,5,13,6,30,107.0,71.0,2.6,20.0,90.0,50.65,38.08
2016,5,13,6,45,162.5,97.0,2.6,20.5,137.0,68.16,53.65
2016,5,13,7,0,218.0,123.0,2.6,21.0,184.0,84.93,68.25
2016,5,13,7,15,196.5,138.0,2.6,21.5,202.0,107.68,78.32
2016,5,13,7,30,175.0,153.0,2.6,22.0,220.0,130.47,94.6
2016,5,13,7,45,288.0,173.5,2.6,22.5,304.5,177.48,126.67
2016,5,13,8,0,401.0,194.0,2.6,23.0,389.0,236.66,169.46
2016,5,13,8,15,433.0,207.5,2.55,23.5,439.5,282.76,205.79
2016,5,13,8,30,465.0,221.0,2.5,24.0,490.0,329.23,242.43
2016,5,13,8,45,495.5,229.0,2.5,25.0,539.0,373.32,276.45
2016,5,13,9,0,526.0,237.0,2.5,26.0,588.0,419.07,311.04
2016,5,13,9,15,378.0,293.5,2.4,26.5,555.0,413.89,308.89
2016,5,13,9,30,230.0,350.0,2.3,27.0,522.0,394.99,295.18
2016,5,13,9,45,419.0,305.0,2.2,27.5,639.5,487.4,362.27
2016,5,13,10,0,608.0,260.0,2.1,28.0,757.0,583.49,430.26
2016,5,13,10,15,620.5,265.0,2.0,28.0,790.5,617.39,453.52
2016,5,13,10,30,633.0,270.0,1.9,28.0,824.0,649.84,475.66
2016,5,13,10,45,470.5,355.0,1.8,28.5,774.5,624.18,454.45
2016,5,13,11,0,308.0,440.0,1.7,29.0,725.0,583.48,422.88
2016,5,13,11,15,489.5,358.0,1.65,29.0,821.0,664.3,480.7
2016,5,13,11,30,671.0,276.0,1.6,29.0,917.0,741.51,534.11
2016,5,13,11,45,540.0,351.0,1.55,29.0,871.0,713.15,511.86
2016,5,13,12,0,409.0,426.0,1.5,29.0,825.0,671.47,481.6
2016,5,13,12,15,561.5,340.0,1.45,29.0,889.5,729.35,522.8
2016,5,13,12,30,714.0,254.0,1.4,29.0,954.0,776.42,555.5
2016,5,13,12,45,710.5,255.0,1.35,29.5,948.5,772.6,550.88
2016,5,13,13,0,707.0,256.0,1.3,30.0,943.0,766.03,544.96
2016,5,13,13,15,703.0,255.0,1.25,30.0,930.0,754.73,537.11
2016,5,13,13,30,699.0,254.0,1.2,30.0,917.0,740.7,527.47
2016,5,13,13,45,452.0,356.5,1.2,30.0,781.5,632.11,452.37
2016,5,13,14,0,205.0,459.0,1.2,30.0,646.0,516.87,371.69
2016,5,13,14,15,437.5,349.5,1.2,29.5,733.0,592.27,428.18
2016,5,13,14,30,670.0,240.0,1.2,29.0,820.0,642.63,464.86
2016,5,13,14,45,577.0,270.0,1.2,29.0,755.0,584.89,423.91
2016,5,13,15,0,484.0,300.0,1.2,29.0,690.0,532.17,386.86
2016,5,13,15,15,541.0,261.5,1.2,29.0,675.5,512.22,372.91
2016,5,13,15,30,598.0,223.0,1.2,29.0,661.0,488.97,355.51
2016,5,13,15,45,577.5,210.5,1.2,29.0,611.0,438.49,318.3
2016,5,13,16,0,557.0,198.0,1.2,29.0,561.0,391.32,282.75
2016,5,13,16,15,562.5,177.5,1.15,28.5,518.5,347.98,249.1
2016,5,13,16,30,568.0,157.0,1.1,28.0,476.0,306.66,215.92
2016,5,13,16,45,462.0,163.5,1.05,28.0,406.0,247.97,172.25
2016,5,13,17,0,356.0,170.0,1.0,28.0,336.0,200.78,138.48
2016,5,13,17,15,300.0,162.5,0.9,27.5,289.5,163.94,112.31
2016,5,13,17,30,244.0,155.0,0.8,27.0,243.0,132.36,91.85
2016,5,13,17,45,209.5,132.0,0.75,27.0,198.5,97.45,70.02
2016,5,13,18,0,175.0,109.0,0.7,27.0,154.0,76.46,59.24
2016,5,13,18,15,154.0,85.0,0.75,26.5,117.5,60.5,45.63
2016,5,13,18,30,133.0,61.0,0.8,26.0,81.0,44.1,31.33
2016,5,13,18,45,77.0,36.5,0.85,25.5,47.0,27.14,15.98
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,9.5,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,4.72,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,5.0,11.0,1.6,20.5,11.0,8.65,0.0
2016,5,14,6,0,10.0,22.0,1.7,21.0,22.0,16.74,4.26
2016,5,14,6,15,70.0,44.0,1.7,21.5,55.0,32.42,21.48
2016,5,14,6,30,130.0,66.0,1.7,22.0,88.0,47.62,35.21
2016,5,14,6,45,193.0,82.0,1.7,22.5,128.5,59.06,45.42
2016,5,14,7,0,256.0,98.0,1.7,23.0,169.0,70.39,55.24
2016,5,14,7,15,250.0,122.5,1.6,23.5,205.0,99.87,70.06
2016,5,14,7,30,244.0,147.0,1.5,24.0,241.0,133.66,93.49
2016,5,14,7,45,201.0,176.5,1.45,24.5,262.0,163.43,117.84
2016,5,14,8,0,158.0,206.0,1.4,25.0,283.0,188.46,139.12
2016,5,14,8,15,159.0,232.0,1.25,25.5,317.0,218.71,162.53
2016,5,14,8,30,160.0,258.0,1.1,26.0,351.0,249.02,185.54
2016,5,14,8,45,231.0,274.0,1.0,26.5,421.0,298.37,221.15
2016,5,14,9,0,302.0,290.0,0.9,27.0,491.0,357.74,263.73
2016,5,14,9,15,181.5,310.0,0.8,27.0,433.5,328.89,243.61
2016,5,14,9,30,61.0,330.0,0.7,27.0,376.0,287.84,213.69
2016,5,14,9,45,47.5,331.5,0.6,27.0,368.5,285.74,211.83
2016,5,14,10,0,34.0,333.0,0.5,27.0,361.0,282.24,208.62
2016,5,14,10,15,41.0,359.0,0.5,27.0,394.5,309.46,228.09
2016,5,14,10,30,48.0,385.0,0.5,27.0,428.0,337.13,247.49
2016,5,14,10,45,35.0,361.0,0.55,27.0,392.5,311.74,228.97
2016,5,14,11,0,22.0,337.0,0.6,27.0,357.0,278.32,204.82
2016,5,14,11,15,21.5,339.0,0.7,27.0,359.0,280.44,206.65
2016,5,14,11,30,21.0,341.0,0.8,27.0,361.0,282.41,208.17
2016,5,14,11,45,18.0,313.5,0.95,27.0,331.0,259.06,191.33
2016,5,14,12,0,15.0,286.0,1.1,27.0,301.0,235.46,174.22
2016,5,14,12,15,17.5,316.5,1.15,26.5,334.0,261.68,194.05
2016,5,14,12,30,20.0,347.0,1.2,26.0,367.0,287.8,213.57
2016,5,14,12,45,15.0,281.0,1.25,26.0,296.5,231.65,172.15
2016,5,14,13,0,10.0,215.0,1.3,26.0,226.0,175.65,130.42
2016,5,14,13,15,10.5,219.5,1.35,26.0,230.0,179.3,133.44
2016,5,14,13,30,11.0,224.0,1.4,26.0,234.0,182.85,136.22
2016,5,14,13,45,10.5,223.5,1.45,26.0,233.5,181.68,135.43
2016,5,14,14,0,10.0,223.0,1.5,26.0,233.0,180.46,134.65
2016,5,14,14,15,5.0,153.5,1.45,25.5,158.5,122.52,90.59
2016,5,14,14,30,0.0,84.0,1.4,25.0,84.0,65.12,46.08
2016,5,14,14,45,0.0,59.0,1.35,25.0,59.0,45.62,30.78
2016,5,14,15,0,0.0,34.0,1.3,25.0,34.0,26.21,15.38
2016,5,14,15,15,0.0,42.5,1.25,24.5,42.5,32.75,20.72
2016,5,14,15,30,0.0,51.0,1.2,24.0,51.0,39.28,26.08
2016,5,14,15,45,68.5,175.5,1.15,24.0,220.5,171.87,130.66
2016,5,14,16,0,137.0,300.0,1.1,24.0,390.0,287.84,217.68
2016,5,14,16,15,220.5,265.5,1.1,23.5,396.0,282.85,211.91
2016,5,14,16,30,304.0,231.0,1.1,23.0,402.0,271.83,200.85
2016,5,14,16,45,285.5,208.5,1.1,23.0,356.5,231.63,169.14
2016,5,14,17,0,267.0,186.0,1.1,23.0,311.0,193.04,138.88
2016,5,14,17,15,228.0,171.5,1.05,22.5,268.5,158.61,113.56
2016,5,14,17,30,189.0,157.0,1.0,22.0,226.0,128.0,92.45
2016,5,14,17,45,166.0,132.0,0.95,22.0,185.5,96.19,71.39
2016,5,14,18,0,143.0,107.0,0.9,22.0,145.0,75.07,59.35
2016,5,14,18,15,106.5,82.5,1.0,21.5,107.0,58.73,45.14
2016,5,14,18,30,70.0,58.0,1.1,21.0,69.0,42.09,30.36
2016,5,14,18,45,35.0,35.5,1.2,21.0,41.0,26.38,15.84
2016,5,14,19,0,0.0,13.0,1.3,21.0,13.0,9.9,0.0
2016,5,14,19,15,0.0,6.5,1.6,20.5,6.5,5.11,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,7.08,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,13.73,3.06
2016,5,15,6,15,21.0,41.5,2.8,16.0,45.0,30.76,20.66
2016,5,15,6,30,42.0,65.0,2.8,16.0,72.0,47.05,35.64
2016,5,15,6,45,77.0,86.0,2.85,16.5,105.5,61.2,48.46
2016,5,15,7,0,112.0,107.0,2.9,17.0,139.0,75.44,61.07
2016,5,15,7,15,115.5,135.5,2.9,17.0,174.5,100.88,76.52
2016,5,15,7,30,119.0,164.0,2.9,17.0,210.0,130.14,98.64
2016,5,15,7,45,82.5,178.0,2.95,17.5,212.5,143.61,110.45
2016,5,15,8,0,46.0,192.0,3.0,18.0,215.0,152.55,118.87
2016,5,15,8,15,59.0,220.0,2.95,18.5,253.0,180.63,140.74
2016,5,15,8,30,72.0,248.0,2.9,19.0,291.0,210.29,163.68
2016,5,15,8,45,41.5,231.5,2.9,19.5,257.0,192.64,149.86
2016,5,15,9,0,11.0,215.0,2.9,20.0,223.0,168.79,130.85
2016,5,15,9,15,22.5,257.5,2.8,20.5,274.0,207.37,160.63
2016,5,15,9,30,34.0,300.0,2.7,21.0,325.0,250.82,193.63
2016,5,15,9,45,48.5,335.0,2.6,21.5,373.5,288.55,221.72
2016,5,15,10,0,63.0,370.0,2.5,22.0,422.0,327.52,250.34
2016,5,15,10,15,79.5,397.0,2.4,22.5,465.5,362.52,275.62
2016,5,15,10,30,96.0,424.0,2.3,23.0,509.0,398.44,301.2
2016,5,15,10,45,58.5,377.5,2.2,23.5,430.0,340.26,256.85
2016,5,15,11,0,21.0,331.0,2.1,24.0,351.0,272.72,205.44
2016,5,15,11,15,21.5,340.0,2.05,24.0,360.5,281.03,211.68
2016,5,15,11,30,22.0,349.0,2.0,24.0,370.0,289.26,217.59
2016,5,15,11,45,35.0,393.5,1.95,24.0,427.5,343.29,257.53
2016,5,15,12,0,48.0,438.0,1.9,24.0,485.0,390.03,291.37
2016,5,15,12,15,44.0,431.5,1.9,24.0,474.5,382.29,285.4
2016,5,15,12,30,40.0,425.0,1.9,24.0,464.0,374.1,279.39
2016,5,15,12,45,34.5,407.0,1.9,24.0,441.0,355.01,265.47
2016,5,15,13,0,29.0,389.0,1.9,24.0,418.0,335.66,251.37
2016,5,15,13,15,29.0,384.0,1.95,24.0,412.0,330.76,248.03
2016,5,15,13,30,29.0,379.0,2.0,24.0,406.0,325.62,244.47
2016,5,15,13,45,20.5,311.5,2.05,24.0,330.5,257.62,194.05
2016,5,15,14,0,12.0,244.0,2.1,24.0,255.0,198.15,149.34
2016,5,15,14,15,23.5,301.0,2.1,23.5,322.0,255.23,193.52
2016,5,15,14,30,35.0,358.0,2.1,23.0,389.0,305.97,232.19
2016,5,15,14,45,30.5,332.5,2.1,23.0,359.0,280.84,213.37
2016,5,15,15,0,26.0,307.0,2.1,23.0,329.0,256.05,194.97
2016,5,15,15,15,17.0,259.0,2.0,23.0,273.0,208.31,158.75
2016,5,15,15,30,8.0,211.0,1.9,23.0,217.0,166.05,126.4
2016,5,15,15,45,10.0,213.0,1.85,23.0,220.0,167.56,127.94
2016,5,15,16,0,12.0,215.0,1.8,23.0,223.0,168.69,129.09
2016,5,15,16,15,6.0,164.0,1.75,22.5,168.0,127.29,97.05
2016,5,15,16,30,0.0,113.0,1.7,22.0,113.0,86.64,65.13
2016,5,15,16,45,0.0,126.0,1.65,22.0,126.0,95.96,72.97
2016,5,15,17,0,0.0,139.0,1.6,22.0,139.0,104.68,80.3
2016,5,15,17,15,0.0,120.5,1.55,21.5,120.5,90.52,69.19
2016,5,15,17,30,0.0,102.0,1.5,21.0,102.0,76.49,58.03
2016,5,15,17,45,0.0,84.0,1.45,21.0,84.0,62.97,46.97
2016,5,15,18,0,0.0,66.0,1.4,21.0,66.0,49.81,37.85
2016,5,15,18,15,0.0,49.0,1.35,20.5,49.0,37.34,26.89
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,24.43,15.41
2016,5,15,18,45,0.0,19.5,1.3,20.0,19.5,14.85,6.57
2016,5,15,19,0,0.0,7.0,1.3,20.0,7.0,5.3,0.0
2016,5,15,19,15,0.0,3.5,1.25,20.0,3.5,2.75,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,10.0,2.15,19.0,10.0,7.87,0.0
2016,5,16,6,0,0.0,20.0,2.0,19.0,20.0,15.28,4.32
2016,5,16,6,15,21.5,41.0,1.95,19.0,45.0,30.5,20.2
2016,5,16,6,30,43.0,62.0,1.9,19.0,70.0,45.32,33.72
2016,5,16,6,45,63.5,84.5,1.9,19.0,100.5,60.86,47.69
2016,5,16,7,0,84.0,107.0,1.9,19.0,131.0,75.15,60.31
2016,5,16,7,15,98.0,132.0,1.85,19.0,165.5,97.57,73.66
2016,5,16,7,30,112.0,157.0,1.8,19.0,200.0,124.64,93.56
2016,5,16,7,45,61.0,161.0,1.8,19.5,185.0,128.57,98.11
2016,5,16,8,0,10.0,165.0,1.8,20.0,170.0,125.76,97.52
2016,5,16,8,15,7.5,171.5,1.6,20.0,175.5,131.46,101.87
2016,5,16,8,30,5.0,178.0,1.4,20.0,181.0,136.7,105.77
2016,5,16,8,45,7.5,195.0,1.2,20.5,200.5,151.22,116.66
2016,5,16,9,0,10.0,212.0,1.0,21.0,220.0,166.04,127.6
2016,5,16,9,15,5.0,168.5,0.85,21.5,172.5,131.83,100.15
2016,5,16,9,30,0.0,125.0,0.7,22.0,125.0,96.48,71.92
2016,5,16,9,45,39.0,253.0,0.55,22.5,285.5,219.67,167.16
2016,5,16,10,0,78.0,381.0,0.4,23.0,446.0,344.21,257.64
2016,5,16,10,15,65.0,386.0,0.4,23.5,441.0,344.42,255.88
2016,5,16,10,30,52.0,391.0,0.4,24.0,436.0,343.43,254.24
2016,5,16,10,45,31.5,309.5,0.45,24.5,337.0,267.62,198.77
2016,5,16,11,0,11.0,228.0,0.5,25.0,238.0,185.1,137.42
2016,5,16,11,15,28.0,325.5,0.55,25.0,352.5,280.77,208.88
2016,5,16,11,30,45.0,423.0,0.6,25.0,467.0,372.8,274.61
2016,5,16,11,45,31.5,372.5,0.7,25.5,403.5,323.26,238.19
2016,5,16,12,0,18.0,322.0,0.8,26.0,340.0,265.84,196.46
2016,5,16,12,15,143.0,407.0,1.0,26.0,547.5,445.42,328.56
2016,5,16,12,30,268.0,492.0,1.2,26.0,755.0,614.33,445.95
2016,5,16,12,45,196.0,494.0,1.45,26.5,686.0,554.53,403.36
2016,5,16,13,0,124.0,496.0,1.7,27.0,617.0,500.37,365.41
2016,5,16,13,15,221.5,476.5,2.05,27.0,689.0,554.61,406.85
2016,5,16,13,30,319.0,457.0,2.4,27.0,761.0,611.78,449.11
2016,5,16,13,45,270.0,458.0,2.75,27.0,711.5,570.79,420.8
2016,5,16,14,0,221.0,459.0,3.1,27.0,662.0,524.25,388.57
2016,5,16,14,15,139.0,425.5,3.35,27.0,551.5,436.62,325.6
2016,5,16,14,30,57.0,392.0,3.6,27.0,441.0,346.21,259.29
2016,5,16,14,45,34.5,316.0,3.85,27.0,345.5,269.99,203.06
2016,5,16,15,0,12.0,240.0,4.1,27.0,250.0,192.01,144.24
2016,5,16,15,15,12.5,238.5,4.15,26.5,248.5,190.16,143.5
2016,5,16,15,30,13.0,237.0,4.2,26.0,247.0,188.16,142.52
2016,5,16,15,45,11.5,222.5,4.3,26.0,231.0,175.3,132.88
2016,5,16,16,0,10.0,208.0,4.4,26.0,215.0,162.59,123.33
2016,5,16,16,15,7.5,191.5,4.3,25.5,196.5,148.19,112.63
2016,5,16,16,30,5.0,175.0,4.2,25.0,178.0,134.08,102.09
2016,5,16,16,45,143.0,180.5,4.15,25.0,248.0,173.23,128.69
2016,5,16,17,0,281.0,186.0,4.1,25.0,318.0,194.24,139.28
2016,5,16,17,15,263.5,164.5,3.9,24.5,276.0,157.69,111.13
2016,5,16,17,30,246.0,143.0,3.7,24.0,234.0,122.92,86.12
2016,5,16,17,45,354.0,109.0,3.5,23.5,215.5,85.1,60.06
2016,5,16,18,0,462.0,75.0,3.3,23.0,197.0,58.95,45.37
2016,5,16,18,15,384.0,63.0,2.9,22.5,148.0,47.57,35.43
2016,5,16,18,30,306.0,51.0,2.5,22.0,99.0,38.51,27.24
2016,5,16,18,45,200.5,34.5,2.2,21.5,61.0,26.1,15.75
2016,5,16,19,0,95.0,18.0,1.9,21.0,23.0,13.66,0.0
2016,5,16,19,15,47.5,9.0,1.8,20.5,11.5,7.08,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,1.75,17.5,5.0,3.93,0.0
2016,5,17,6,0,0.0,10.0,2.1,18.0,10.0,7.59,0.0
2016,5,17,6,15,0.0,22.0,2.2,18.5,22.0,16.76,8.62
2016,5,17,6,30,0.0,34.0,2.3,19.0,34.0,25.96,16.96
2016,5,17,6,45,0.0,48.5,2.45,19.5,48.5,37.12,26.92
2016,5,17,7,0,0.0,63.0,2.6,20.0,63.0,48.03,36.51
2016,5,17,7,15,0.0,72.5,2.65,20.5,72.5,55.31,40.71
2016,5,17,7,30,0.0,82.0,2.7,21.0,82.0,62.61,46.56
2016,5,17,7,45,0.0,57.5,2.75,21.5,57.5,44.05,30.97
2016,5,17,8,0,0.0,33.0,2.8,22.0,33.0,25.23,15.25
2016,5,17,8,15,0.0,49.0,2.8,22.0,49.0,37.56,25.33
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,49.94,35.35
2016,5,17,8,45,0.0,91.5,2.8,22.5,91.5,70.53,51.81
2016,5,17,9,0,0.0,118.0,2.8,23.0,118.0,90.85,67.81
2016,5,17,9,15,0.0,106.5,2.7,23.5,106.5,82.18,60.54
2016,5,17,9,30,0.0,95.0,2.6,24.0,95.0,73.42,53.3
2016,5,17,9,45,38.0,237.5,2.55,24.5,269.0,206.85,157.47
2016,5,17,10,0,76.0,380.0,2.5,25.0,443.0,341.71,258.32
2016,5,17,10,15,58.5,378.0,2.4,25.0,428.0,333.67,251.32
2016,5,17,10,30,41.0,376.0,2.3,25.0,413.0,324.06,243.64
2016,5,17,10,45,48.0,398.0,2.25,25.0,442.0,348.49,261.46
2016,5,17,11,0,55.0,420.0,2.2,25.0,471.0,373.15,279.19
2016,5,17,11,15,69.5,444.0,2.15,25.0,510.0,404.85,302.04
2016,5,17,11,30,84.0,468.0,2.1,25.0,549.0,436.82,324.84
2016,5,17,11,45,55.0,423.0,2.05,25.5,476.5,380.96,283.22
2016,5,17,12,0,26.0,378.0,2.0,26.0,404.0,323.91,240.77
2016,5,17,12,15,414.5,280.0,2.05,26.0,688.0,561.33,419.52
2016,5,17,12,30,803.0,182.0,2.1,26.0,972.0,767.92,565.72
2016,5,17,12,45,470.5,340.0,2.15,26.5,803.0,650.75,477.68
2016,5,17,13,0,138.0,498.0,2.2,27.0,634.0,511.34,374.48
2016,5,17,13,15,463.0,341.0,2.25,27.0,784.5,637.1,469.52
2016,5,17,13,30,788.0,184.0,2.3,27.0,935.0,733.02,539.93
2016,5,17,13,45,779.5,184.5,2.4,27.0,913.5,713.71,526.23
2016,5,17,14,0,771.0,185.0,2.5,27.0,892.0,691.76,511.37
2016,5,17,14,15,482.0,308.0,2.5,27.0,745.5,582.5,431.39
2016,5,17,14,30,193.0,431.0,2.5,27.0,599.0,467.85,346.85
2016,5,17,14,45,197.5,411.5,2.55,27.0,577.5,447.12,332.84
2016,5,17,15,0,202.0,392.0,2.6,27.0,556.0,425.42,317.44
2016,5,17,15,15,110.0,326.0,2.6,26.5,415.0,317.02,238.37
2016,5,17,15,30,18.0,260.0,2.6,26.0,274.0,207.88,156.95
2016,5,17,15,45,41.0,272.0,2.6,26.0,300.0,227.81,172.61
2016,5,17,16,0,64.0,284.0,2.6,26.0,326.0,241.96,183.3
2016,5,17,16,15,160.5,262.5,2.5,25.5,356.5,257.41,193.6
2016,5,17,16,30,257.0,241.0,2.4,25.0,387.0,261.96,194.17
2016,5,17,16,45,277.5,212.0,2.35,25.0,355.5,229.51,167.21
2016,5,17,17,0,298.0,183.0,2.3,25.0,324.0,194.75,138.36
2016,5,17,17,15,278.0,163.0,2.15,24.5,281.0,158.06,110.5
2016,5,17,17,30,258.0,143.0,2.0,24.0,238.0,123.36,85.97
2016,5,17,17,45,231.0,122.0,1.95,24.0,196.5,89.97,65.66
2016,5,17,18,0,204.0,101.0,1.9,24.0,155.0,71.46,55.86
2016,5,17,18,15,164.0,79.5,1.9,23.5,116.5,57.03,43.37
2016,5,17,18,30,124.0,58.0,1.9,23.0,78.0,42.26,30.31
2016,5,17,18,45,62.0,38.0,1.95,23.0,48.0,28.25,17.46
2016,5,17,19,0,0.0,18.0,2.0,23.0,18.0,13.66,0.0
2016,5,17,19,15,0.0,9.0,2.05,22.5,9.0,7.08,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,16.0,7.0,5.51,0.0
2016,5,18,6,0,0.0,14.0,3.8,16.0,14.0,10.65,1.8
2016,5,18,6,15,0.0,32.0,3.8,16.0,32.0,24.4,15.31
2016,5,18,6,30,0.0,50.0,3.8,16.0,50.0,37.56,27.39
2016,5,18,6,45,0.0,71.5,3.85,16.5,71.5,52.91,41.2
2016,5,18,7,0,0.0,93.0,3.9,17.0,93.0,68.1,54.64
2016,5,18,7,15,5.5,114.5,3.95,17.0,116.5,84.09,65.37
2016,5,18,7,30,11.0,136.0,4.0,17.0,140.0,101.3,79.25
2016,5,18,7,45,7.5,146.0,4.1,17.5,149.5,109.94,86.09
2016,5,18,8,0,4.0,156.0,4.2,18.0,159.0,117.97,92.38
2016,5,18,8,15,37.0,202.5,4.1,18.5,224.5,161.64,126.29
2016,5,18,8,30,70.0,249.0,4.0,19.0,290.0,209.23,163.11
2016,5,18,8,45,76.0,274.5,3.95,19.5,322.5,235.68,183.51
2016,5,18,9,0,82.0,300.0,3.9,20.0,355.0,262.72,204.17
2016,5,18,9,15,114.5,329.0,3.8,20.5,412.0,308.89,239.17
2016,5,18,9,30,147.0,358.0,3.7,21.0,469.0,354.34,273.2
2016,5,18,9,45,132.0,377.0,3.65,21.5,481.0,369.11,283.6
2016,5,18,10,0,117.0,396.0,3.6,22.0,493.0,382.32,292.65
2016,5,18,10,15,253.0,388.0,3.5,22.0,607.5,470.64,359.42
2016,5,18,10,30,389.0,380.0,3.4,22.0,722.0,561.12,426.5
2016,5,18,10,45,567.0,297.0,3.35,22.5,813.0,633.96,480.22
2016,5,18,11,0,745.0,214.0,3.3,23.0,904.0,705.95,532.67
2016,5,18,11,15,750.5,215.5,3.25,23.0,923.0,726.44,546.76
2016,5,18,11,30,756.0,217.0,3.2,23.0,942.0,744.21,559.08
2016,5,18,11,45,515.5,351.5,3.15,23.5,848.5,684.28,511.51
2016,5,18,12,0,275.0,486.0,3.1,24.0,755.0,609.44,453.29
2016,5,18,12,15,242.0,494.5,3.05,24.0,732.0,587.45,437.46
2016,5,18,12,30,209.0,503.0,3.0,24.0,709.0,569.76,424.25
2016,5,18,12,45,489.5,358.0,3.0,24.5,836.5,677.03,504.69
2016,5,18,13,0,770.0,213.0,3.0,25.0,964.0,757.65,564.06
2016,5,18,13,15,481.0,349.0,3.0,25.0,816.5,654.6,486.86
2016,5,18,13,30,192.0,485.0,3.0,25.0,669.0,533.29,396.48
2016,5,18,13,45,168.5,473.5,3.05,25.0,632.0,502.9,375.31
2016,5,18,14,0,145.0,462.0,3.1,25.0,595.0,472.59,353.57
2016,5,18,14,15,129.5,444.0,3.15,25.0,560.5,442.89,332.3
2016,5,18,14,30,114.0,426.0,3.2,25.0,526.0,413.46,311.05
2016,5,18,14,45,99.0,402.0,3.25,25.0,486.5,374.61,282.75
2016,5,18,15,0,84.0,378.0,3.3,25.0,447.0,342.41,259.13
2016,5,18,15,15,58.5,336.0,3.35,24.5,382.5,291.92,221.99
2016,5,18,15,30,33.0,294.0,3.4,24.0,318.0,243.63,186.02
2016,5,18,15,45,204.0,279.5,3.5,24.0,415.0,309.06,235.42
2016,5,18,16,0,375.0,265.0,3.6,24.0,512.0,357.17,268.84
2016,5,18,16,15,205.5,243.5,3.65,23.5,377.5,258.95,195.69
2016,5,18,16,30,36.0,222.0,3.7,23.0,243.0,177.73,136.48
2016,5,18,16,45,18.0,154.0,3.75,23.0,164.5,120.79,92.03
2016,5,18,17,0,0.0,86.0,3.8,23.0,86.0,66.04,48.65
2016,5,18,17,15,0.0,74.5,3.8,22.5,74.5,57.2,41.7
2016,5,18,17,30,0.0,63.0,3.8,22.0,63.0,48.28,34.56
2016,5,18,17,45,173.0,80.0,3.8,22.0,126.0,61.27,43.54
2016,5,18,18,0,346.0,97.0,3.8,22.0,189.0,69.91,55.05
2016,5,18,18,15,277.0,79.5,3.75,21.5,142.0,57.81,44.44
2016,5,18,18,30,208.0,62.0,3.7,21.0,95.0,45.44,33.32
2016,5,18,18,45,128.5,40.5,3.65,20.5,58.0,30.03,19.21
2016,5,18,19,0,49.0,19.0,3.6,20.0,21.0,14.43,0.0
2016,5,18,19,15,24.5,9.5,3.6,19.5,10.5,7.47,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,1.7,16.5,0.5,0.39,0.0
2016,5,19,6,0,0.0,1.0,1.7,17.0,1.0,0.75,0.0
2016,5,19,6,15,0.0,3.5,1.8,17.0,3.5,2.65,0.0
2016,5,19,6,30,0.0,6.0,1.9,17.0,6.0,4.54,0.0
2016,5,19,6,45,0.0,8.5,2.05,17.0,8.5,6.44,0.07
2016,5,19,7,0,0.0,11.0,2.2,17.0,11.0,8.35,1.79
2016,5,19,7,15,0.0,11.5,2.15,17.0,11.5,8.74,1.8
2016,5,19,7,30,0.0,12.0,2.1,17.0,12.0,9.13,2.12
2016,5,19,7,45,0.0,16.0,2.05,17.5,16.0,12.19,4.68
2016,5,19,8,0,0.0,20.0,2.0,18.0,20.0,15.27,7.21
2016,5,19,8,15,0.0,31.5,2.2,18.0,31.5,24.1,14.56
2016,5,19,8,30,0.0,43.0,2.4,18.0,43.0,32.97,21.88
2016,5,19,8,45,0.0,39.0,2.65,18.5,39.0,29.92,19.21
2016,5,19,9,0,0.0,35.0,2.9,19.0,35.0,26.88,16.57
2016,5,19,9,15,0.0,67.0,3.05,19.0,67.0,51.64,36.83
2016,5,19,9,30,0.0,99.0,3.2,19.0,99.0,76.5,56.94
2016,5,19,9,45,0.0,82.0,3.35,19.0,82.0,63.4,46.17
2016,5,19,10,0,0.0,65.0,3.5,19.0,65.0,50.25,35.41
2016,5,19,10,15,0.0,71.5,3.35,19.0,71.5,55.36,39.49
2016,5,19,10,30,0.0,78.0,3.2,19.0,78.0,60.49,43.57
2016,5,19,10,45,1.5,114.5,3.1,19.5,116.0,89.88,67.05
2016,5,19,11,0,3.0,151.0,3.0,20.0,154.0,119.43,90.33
2016,5,19,11,15,4.5,158.5,2.8,20.0,162.5,126.53,95.84
2016,5,19,11,30,6.0,166.0,2.6,20.0,171.0,133.68,101.41
2016,5,19,11,45,78.5,334.0,2.4,20.5,410.5,333.93,256.47
2016,5,19,12,0,151.0,502.0,2.2,21.0,650.0,522.74,393.55
2016,5,19,12,15,128.5,499.0,2.35,21.0,625.5,504.81,379.52
2016,5,19,12,30,106.0,496.0,2.5,21.0,601.0,478.84,360.86
2016,5,19,12,45,151.5,498.0,2.65,21.5,646.5,520.87,391.89
2016,5,19,13,0,197.0,500.0,2.8,22.0,692.0,554.51,416.28
2016,5,19,13,15,221.0,489.0,2.65,22.5,702.5,560.43,419.63
2016,5,19,13,30,245.0,478.0,2.5,23.0,713.0,564.68,421.87
2016,5,19,13,45,339.5,431.0,2.35,23.5,748.0,594.06,442.98
2016,5,19,14,0,434.0,384.0,2.2,24.0,783.0,617.81,459.36
2016,5,19,14,15,415.0,378.0,2.05,24.0,750.0,588.05,437.39
2016,5,19,14,30,396.0,372.0,1.9,24.0,717.0,552.85,411.87
2016,5,19,14,45,299.0,382.5,1.75,24.0,637.0,488.61,364.8
2016,5,19,15,0,202.0,393.0,1.6,24.0,557.0,424.33,317.67
2016,5,19,15,15,310.0,343.5,1.55,24.0,580.0,437.84,327.9
2016,5,19,15,30,418.0,294.0,1.5,24.0,603.0,441.85,329.72
2016,5,19,15,45,318.5,296.5,1.45,24.0,523.5,374.65,279.94
2016,5,19,16,0,219.0,299.0,1.4,24.0,444.0,316.26,237.05
2016,5,19,16,15,289.0,260.5,1.3,24.0,435.5,301.82,224.13
2016,5,19,16,30,359.0,222.0,1.2,24.0,427.0,277.15,202.07
2016,5,19,16,45,267.0,211.0,1.15,24.0,355.0,224.69,163.36
2016,5,19,17,0,175.0,200.0,1.1,24.0,283.0,180.4,131.94
2016,5,19,17,15,161.0,177.0,1.05,23.5,246.0,149.73,108.93
2016,5,19,17,30,147.0,154.0,1.0,23.0,209.0,120.6,87.96
2016,5,19,17,45,266.5,122.0,1.0,22.5,201.5,89.98,66.13
2016,5,19,18,0,386.0,90.0,1.0,22.0,194.0,65.72,51.38
2016,5,19,18,15,315.0,75.0,1.0,21.5,146.5,55.11,42.13
2016,5,19,18,30,244.0,60.0,1.0,21.0,99.0,44.35,32.43
2016,5,19,18,45,154.5,40.0,1.05,20.5,61.5,29.86,19.18
2016,5,19,19,0,65.0,20.0,1.1,20.0,24.0,15.2,0.58
2016,5,19,19,15,32.5,10.0,1.3,19.5,12.0,7.87,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,57.5,13.5,1.5,15.5,18.0,10.62,0.0
2016,5,20,6,0,115.0,27.0,1.7,16.0,36.0,20.31,9.17
2016,5,20,6,15,206.5,45.0,1.75,16.5,76.5,33.63,23.26
2016,5,20,6,30,298.0,63.0,1.8,17.0,117.0,46.81,35.39
2016,5,20,6,45,149.0,79.0,1.85,17.5,106.0,56.84,44.5
2016,5,20,7,0,0.0,95.0,1.9,18.0,95.0,69.44,55.59
2016,5,20,7,15,59.0,127.0,1.95,18.5,150.0,92.73,70.98
2016,5,20,7,30,118.0,159.0,2.0,19.0,205.0,124.97,93.74
2016,5,20,7,45,108.5,183.5,2.05,19.5,231.0,149.94,113.4
2016,5,20,8,0,99.0,208.0,2.1,20.0,257.0,173.19,132.11
2016,5,20,8,15,203.0,225.0,2.15,20.5,340.0,221.78,166.96
2016,5,20,8,30,307.0,242.0,2.2,21.0,423.0,281.82,211.47
2016,5,20,8,45,230.5,277.0,2.25,21.5,419.5,295.19,224.14
2016,5,20,9,0,154.0,312.0,2.3,22.0,416.0,303.04,231.45
2016,5,20,9,15,455.0,232.5,2.35,22.5,569.5,398.21,301.33
2016,5,20,9,30,756.0,153.0,2.4,23.0,723.0,509.74,383.53
2016,5,20,9,45,768.5,156.0,2.45,23.5,762.5,549.36,413.21
2016,5,20,10,0,781.0,159.0,2.5,24.0,802.0,587.53,441.47
2016,5,20,10,15,790.5,162.0,2.5,24.0,835.5,622.22,467.27
2016,5,20,10,30,800.0,165.0,2.5,24.0,869.0,654.81,491.08
2016,5,20,10,45,807.0,166.5,2.5,24.5,896.0,682.27,509.91
2016,5,20,11,0,814.0,168.0,2.5,25.0,923.0,707.16,526.58
2016,5,20,11,15,818.5,169.5,2.45,25.0,942.0,727.56,540.61
2016,5,20,11,30,823.0,171.0,2.4,25.0,961.0,745.03,552.45
2016,5,20,11,45,838.5,162.5,2.4,25.5,976.0,759.6,561.63
2016,5,20,12,0,854.0,154.0,2.4,26.0,991.0,759.52,561.08
2016,5,20,12,15,854.5,154.0,2.35,26.0,994.0,763.57,563.61
2016,5,20,12,30,855.0,154.0,2.3,26.0,997.0,764.82,564.13
2016,5,20,12,45,852.0,155.0,2.3,26.5,991.5,761.43,560.64
2016,5,20,13,0,849.0,156.0,2.3,27.0,986.0,755.23,555.23
2016,5,20,13,15,846.0,155.0,2.25,27.0,972.5,744.69,547.65
2016,5,20,13,30,843.0,154.0,2.2,27.0,959.0,731.12,537.96
2016,5,20,13,45,836.5,153.5,2.15,27.0,937.5,712.43,524.66
2016,5,20,14,0,830.0,153.0,2.1,27.0,916.0,699.53,514.96
2016,5,20,14,15,822.0,151.0,2.1,27.0,888.0,672.21,495.69
2016,5,20,14,30,814.0,149.0,2.1,27.0,860.0,642.37,474.44
2016,5,20,14,45,806.5,145.5,2.1,27.0,825.5,609.27,450.5
2016,5,20,15,0,799.0,142.0,2.1,27.0,791.0,573.96,424.48
2016,5,20,15,15,786.0,139.0,2.1,26.5,750.0,534.2,395.43
2016,5,20,15,30,773.0,136.0,2.1,26.0,709.0,493.06,364.55
2016,5,20,15,45,754.5,133.0,2.15,26.0,662.5,448.37,329.67
2016,5,20,16,0,736.0,130.0,2.2,26.0,616.0,401.19,292.09
2016,5,20,16,15,714.5,125.0,2.2,26.0,566.0,352.82,252.74
2016,5,20,16,30,693.0,120.0,2.2,26.0,516.0,304.91,213.16
2016,5,20,16,45,662.5,115.0,2.2,26.0,463.5,255.54,172.63
2016,5,20,17,0,632.0,110.0,2.2,26.0,411.0,208.14,134.4
2016,5,20,17,15,594.0,103.0,2.05,25.5,358.0,160.43,98.6
2016,5,20,17,30,556.0,96.0,1.9,25.0,305.0,116.12,69.82
2016,5,20,17,45,502.5,87.0,1.75,25.0,252.5,73.6,50.47
2016,5,20,18,0,449.0,78.0,1.6,25.0,200.0,58.46,44.58
2016,5,20,18,15,376.0,66.0,1.5,24.0,152.0,49.56,36.95
2016,5,20,18,30,303.0,54.0,1.4,23.0,104.0,40.6,28.99
2016,5,20,18,45,202.0,37.5,1.3,22.5,65.5,28.27,17.74
2016,5,20,19,0,101.0,21.0,1.2,22.0,27.0,15.89,1.7
2016,5,20,19,15,50.5,10.5,1.2,21.5,13.5,8.26,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,12.0,1.8,20.5,13.5,9.44,0.0
2016,5,21,6,0,40.0,24.0,2.0,21.0,27.0,18.37,7.71
2016,5,21,6,15,93.0,50.0,2.0,21.0,65.0,36.61,25.32
2016,5,21,6,30,146.0,76.0,2.0,21.0,103.0,54.21,41.14
2016,5,21,6,45,200.0,99.5,2.05,21.5,149.5,70.06,55.14
2016,5,21,7,0,254.0,123.0,2.1,22.0,196.0,85.57,68.52
2016,5,21,7,15,127.0,69.5,2.05,22.5,106.0,55.47,37.93
2016,5,21,7,30,0.0,16.0,2.0,23.0,16.0,12.18,4.48
2016,5,21,7,45,38.0,110.5,2.0,23.5,129.0,89.4,66.1
2016,5,21,8,0,76.0,205.0,2.0,24.0,242.0,166.06,125.4
2016,5,21,8,15,50.0,211.5,2.0,24.0,237.5,170.61,129.69
2016,5,21,8,30,24.0,218.0,2.0,24.0,233.0,171.36,130.87
2016,5,21,8,45,15.5,209.0,2.0,24.5,219.0,164.08,124.83
2016,5,21,9,0,7.0,200.0,2.0,25.0,205.0,155.46,117.72
2016,5,21,9,15,8.5,213.5,1.95,25.0,220.0,167.19,126.53
2016,5,21,9,30,10.0,227.0,1.9,25.0,235.0,179.06,135.37
2016,5,21,9,45,94.0,314.5,1.9,25.5,391.5,299.76,226.4
2016,5,21,10,0,178.0,402.0,1.9,26.0,548.0,419.13,313.04
2016,5,21,10,15,96.5,342.5,1.9,26.0,422.5,333.15,249.41
2016,5,21,10,30,15.0,283.0,1.9,26.0,297.0,228.59,171.0
2016,5,21,10,45,12.5,246.5,1.9,26.5,258.5,199.51,148.91
2016,5,21,11,0,10.0,210.0,1.9,27.0,220.0,170.03,126.26
2016,5,21,11,15,8.0,188.0,1.9,27.0,196.0,151.91,112.42
2016,5,21,11,30,6.0,166.0,1.9,27.0,172.0,133.61,98.38
2016,5,21,11,45,18.5,283.5,1.9,27.5,302.0,234.85,174.68
2016,5,21,12,0,31.0,401.0,1.9,28.0,432.0,344.53,254.26
2016,5,21,12,15,36.0,415.0,1.9,28.0,451.0,359.97,264.92
2016,5,21,12,30,41.0,429.0,1.9,28.0,470.0,375.08,275.74
2016,5,21,12,45,30.5,385.0,1.95,28.0,415.0,331.65,244.43
2016,5,21,13,0,20.0,341.0,2.0,28.0,360.0,281.35,207.94
2016,5,21,13,15,50.0,401.5,2.0,28.0,449.5,357.58,264.18
2016,5,21,13,30,80.0,462.0,2.0,28.0,539.0,425.71,313.04
2016,5,21,13,45,100.0,460.5,2.05,28.0,554.5,435.87,320.53
2016,5,21,14,0,120.0,459.0,2.1,28.0,570.0,450.74,331.59
2016,5,21,14,15,202.0,437.5,2.15,28.0,617.0,482.47,355.46
2016,5,21,14,30,284.0,416.0,2.2,28.0,664.0,514.26,378.74
2016,5,21,14,45,317.5,388.0,2.25,28.0,655.0,501.35,369.87
2016,5,21,15,0,351.0,360.0,2.3,28.0,646.0,485.22,358.59
2016,5,21,15,15,277.0,355.0,2.35,28.0,573.5,427.15,316.59
2016,5,21,15,30,203.0,350.0,2.4,28.0,501.0,369.79,274.98
2016,5,21,15,45,283.0,310.0,2.45,28.0,505.5,367.13,272.38
2016,5,21,16,0,363.0,270.0,2.5,28.0,510.0,353.04,260.02
2016,5,21,16,15,329.0,263.0,2.5,27.5,468.0,315.68,231.77
2016,5,21,16,30,295.0,256.0,2.5,27.0,426.0,280.58,205.21
2016,5,21,16,45,357.5,219.5,2.55,27.0,405.0,251.18,179.42
2016,5,21,17,0,420.0,183.0,2.6,27.0,384.0,216.37,148.94
2016,5,21,17,15,381.5,168.0,2.5,26.5,333.0,172.93,117.06
2016,5,21,17,30,343.0,153.0,2.4,26.0,282.0,134.38,91.59
2016,5,21,17,45,292.0,134.5,2.35,26.0,232.0,97.18,71.37
2016,5,21,18,0,241.0,116.0,2.3,26.0,182.0,81.01,63.49
2016,5,21,18,15,187.0,92.0,2.25,25.5,136.0,65.08,49.87
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,48.81,35.64
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,31.4,20.17
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,13.26,1.05
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,6.69,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,11.41,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,21.73,10.3
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,35.65,24.42
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,49.31,36.79
2016,5,22,6,45,334.0,81.0,2.25,22.5,164.0,59.28,45.67
2016,5,22,7,0,402.0,95.0,2.4,23.0,212.0,69.1,54.16
2016,5,22,7,15,209.5,117.5,2.4,23.5,179.5,89.96,64.61
2016,5,22,7,30,17.0,140.0,2.4,24.0,147.0,104.34,79.21
2016,5,22,7,45,17.0,157.5,2.4,24.5,165.5,119.08,90.52
2016,5,22,8,0,17.0,175.0,2.4,25.0,184.0,133.82,101.76
2016,5,22,8,15,33.0,208.0,2.35,25.0,227.0,163.55,124.35
2016,5,22,8,30,49.0,241.0,2.3,25.0,270.0,195.72,148.75
2016,5,22,8,45,40.0,252.0,2.3,25.5,277.0,205.09,155.65
2016,5,22,9,0,31.0,263.0,2.3,26.0,284.0,213.35,161.56
2016,5,22,9,15,51.0,301.5,2.3,26.0,338.5,254.03,192.08
2016,5,22,9,30,71.0,340.0,2.3,26.0,393.0,296.69,223.73
2016,5,22,9,45,61.5,351.0,2.35,26.5,399.0,304.71,228.94
2016,5,22,10,0,52.0,362.0,2.4,27.0,405.0,311.74,233.4
2016,5,22,10,15,37.0,341.5,2.4,27.0,373.0,290.18,217.08
2016,5,22,10,30,22.0,321.0,2.4,27.0,341.0,262.18,195.94
2016,5,22,10,45,115.5,393.5,2.45,27.5,500.5,393.39,293.02
2016,5,22,11,0,209.0,466.0,2.5,28.0,660.0,517.24,380.99
2016,5,22,11,15,109.5,338.5,2.55,28.0,441.0,353.65,262.79
2016,5,22,11,30,10.0,211.0,2.6,28.0,222.0,171.54,126.62
2016,5,22,11,45,18.5,297.0,2.65,28.0,315.5,245.31,182.38
2016,5,22,12,0,27.0,383.0,2.7,28.0,409.0,326.77,242.2
2016,5,22,12,15,221.5,408.0,2.75,28.0,626.0,504.49,373.51
2016,5,22,12,30,416.0,433.0,2.8,28.0,843.0,672.29,491.93
2016,5,22,12,45,289.5,467.5,2.9,28.5,752.5,601.17,439.29
2016,5,22,13,0,163.0,502.0,3.0,29.0,662.0,527.83,385.78
2016,5,22,13,15,190.5,493.0,3.05,29.0,677.5,538.1,394.07
2016,5,22,13,30,218.0,484.0,3.1,29.0,693.0,546.73,400.75
2016,5,22,13,45,147.5,462.0,3.2,29.0,602.0,475.59,349.94
2016,5,22,14,0,77.0,440.0,3.3,29.0,511.0,400.23,295.6
2016,5,22,14,15,203.0,421.5,3.3,29.0,601.0,469.95,347.94
