Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,0,649.0,228.0,2.3,31.0,767.0,537.37,390.23
2016,6,11,15,15,634.5,223.0,2.2,30.5,729.0,501.34,364.07
2016,6,11,15,30,620.0,218.0,2.1,30.0,691.0,464.41,336.68
2016,6,11,15,45,468.5,255.0,2.05,30.0,599.5,397.85,288.33
2016,6,11,16,0,317.0,292.0,2.0,30.0,508.0,341.02,247.7
2016,6,11,16,15,321.0,267.0,1.95,30.0,472.0,306.65,221.19
2016,6,11,16,30,325.0,242.0,1.9,30.0,436.0,271.36,193.46
2016,6,11,16,45,403.0,206.0,1.9,30.0,424.5,245.82,170.21
2016,6,11,17,0,481.0,170.0,1.9,30.0,413.0,210.31,139.08
2016,6,11,17,15,444.0,158.5,1.8,29.5,362.5,168.33,109.37
2016,6,11,17,30,407.0,147.0,1.7,29.0,312.0,129.66,85.55
2016,6,11,17,45,361.5,132.0,1.6,28.5,262.5,92.12,71.97
2016,6,11,18,0,316.0,117.0,1.5,28.0,213.0,83.02,64.65
2016,6,11,18,15,257.0,99.0,1.55,27.5,167.0,70.63,54.28
2016,6,11,18,30,198.0,81.0,1.6,27.0,121.0,58.05,43.45
2016,6,11,18,45,133.5,58.5,1.65,26.5,81.5,42.45,29.82
2016,6,11,19,0,69.0,36.0,1.7,26.0,42.0,26.74,15.48
2016,6,11,19,15,34.5,18.0,1.85,26.0,21.0,13.72,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,40.5,17.0,1.7,24.5,20.5,12.85,0.0
2016,6,12,6,0,81.0,34.0,1.9,25.0,41.0,25.21,13.91
2016,6,12,6,15,155.0,54.5,1.95,25.0,80.0,39.9,27.8
2016,6,12,6,30,229.0,75.0,2.0,25.0,119.0,54.46,40.76
2016,6,12,6,45,295.5,90.0,2.15,25.5,166.0,64.86,49.87
2016,6,12,7,0,362.0,105.0,2.3,26.0,213.0,75.1,58.56
2016,6,12,7,15,411.0,117.0,2.35,26.0,263.0,82.96,65.15
2016,6,12,7,30,460.0,129.0,2.4,26.0,313.0,117.74,76.91
2016,6,12,7,45,311.5,170.5,2.5,26.5,303.5,157.09,107.94
2016,6,12,8,0,163.0,212.0,2.6,27.0,294.0,179.65,130.63
2016,6,12,8,15,163.0,237.5,2.65,27.0,327.0,208.77,153.31
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,237.83,176.03
2016,6,12,8,45,111.0,276.5,2.75,27.5,345.5,241.9,180.57
2016,6,12,9,0,59.0,290.0,2.8,28.0,331.0,238.82,179.01
2016,6,12,9,15,189.5,312.0,2.85,28.0,453.5,315.61,235.04
2016,6,12,9,30,320.0,334.0,2.9,28.0,576.0,403.68,299.22
2016,6,12,9,45,246.0,367.5,2.95,28.5,560.0,407.0,301.65
2016,6,12,10,0,172.0,401.0,3.0,29.0,544.0,401.1,296.97
2016,6,12,10,15,445.0,301.5,3.0,29.0,691.0,496.66,367.47
2016,6,12,10,30,718.0,202.0,3.0,29.0,838.0,598.82,441.83
2016,6,12,10,45,725.0,205.0,3.05,29.5,864.0,625.8,460.26
2016,6,12,11,0,732.0,208.0,3.1,30.0,890.0,650.5,477.15
2016,6,12,11,15,586.0,310.5,3.1,30.0,864.0,645.23,471.57
2016,6,12,11,30,440.0,413.0,3.1,30.0,838.0,635.59,462.62
2016,6,12,11,45,385.5,440.0,3.15,30.0,815.5,622.41,453.03
2016,6,12,12,0,331.0,467.0,3.2,30.0,793.0,608.81,442.99
2016,6,12,12,15,391.0,453.0,3.2,30.0,839.5,642.95,467.42
2016,6,12,12,30,451.0,439.0,3.2,30.0,886.0,676.96,491.26
2016,6,12,12,45,448.5,436.0,3.25,30.5,879.5,672.32,487.1
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,665.88,481.92
2016,6,12,13,15,456.0,423.5,3.3,31.0,869.0,661.6,479.2
2016,6,12,13,30,466.0,414.0,3.3,31.0,865.0,655.06,474.86
2016,6,12,13,45,431.0,407.5,3.3,31.0,818.5,618.33,449.35
2016,6,12,14,0,396.0,401.0,3.3,31.0,772.0,578.21,421.45
2016,6,12,14,15,408.0,383.0,3.3,31.0,755.5,564.47,412.07
2016,6,12,14,30,420.0,365.0,3.3,31.0,739.0,545.69,398.88
2016,6,12,14,45,468.0,334.0,3.3,31.0,735.0,535.65,391.79
2016,6,12,15,0,516.0,303.0,3.3,31.0,731.0,520.83,380.8
2016,6,12,15,15,482.5,295.0,3.3,30.5,680.0,477.11,349.48
2016,6,12,15,30,449.0,287.0,3.3,30.0,629.0,434.3,318.41
2016,6,12,15,45,486.5,254.0,3.3,30.0,604.0,404.59,295.1
2016,6,12,16,0,524.0,221.0,3.3,30.0,579.0,370.4,267.49
2016,6,12,16,15,423.0,232.0,3.15,29.5,507.5,317.68,228.57
2016,6,12,16,30,322.0,243.0,3.0,29.0,436.0,271.23,195.04
2016,6,12,16,45,256.0,228.0,2.95,29.0,372.5,225.87,161.7
2016,6,12,17,0,190.0,213.0,2.9,29.0,309.0,186.91,134.0
2016,6,12,17,15,173.5,191.5,2.75,28.5,271.5,156.79,112.11
2016,6,12,17,30,157.0,170.0,2.6,28.0,234.0,128.33,92.63
2016,6,12,17,45,140.5,146.5,2.5,28.0,197.5,100.56,79.24
2016,6,12,18,0,124.0,123.0,2.4,28.0,161.0,85.41,66.69
2016,6,12,18,15,99.0,100.0,2.4,27.5,126.5,70.36,54.08
2016,6,12,18,30,74.0,77.0,2.4,27.0,92.0,55.02,40.92
2016,6,12,18,45,43.5,54.5,2.45,27.0,62.5,39.82,27.58
2016,6,12,19,0,13.0,32.0,2.5,27.0,33.0,24.03,13.33
2016,6,12,19,15,6.5,16.0,2.6,26.5,16.5,12.33,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,12.88,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,25.37,14.0
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,37.54,25.81
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,49.6,36.64
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,56.12,42.44
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,65.1,50.1
2016,6,13,7,15,520.5,92.5,3.3,26.5,277.0,70.66,54.65
2016,6,13,7,30,569.0,101.0,3.4,27.0,329.0,107.16,65.38
2016,6,13,7,45,419.0,150.5,3.5,27.5,332.0,155.68,102.26
2016,6,13,8,0,269.0,200.0,3.6,28.0,335.0,189.31,133.42
2016,6,13,8,15,492.0,157.5,3.6,28.0,437.0,227.98,155.34
2016,6,13,8,30,715.0,115.0,3.6,28.0,539.0,286.93,195.77
2016,6,13,8,45,739.5,116.5,3.6,28.5,588.0,335.57,235.49
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,381.32,272.64
2016,6,13,9,15,553.0,222.5,3.6,29.0,612.0,405.06,296.12
2016,6,13,9,30,342.0,327.0,3.6,29.0,587.0,408.09,301.61
2016,6,13,9,45,259.0,364.0,3.6,29.5,567.0,410.43,303.71
2016,6,13,10,0,176.0,401.0,3.6,30.0,547.0,402.88,297.79
2016,6,13,10,15,157.5,419.0,3.55,30.0,553.5,414.21,305.87
2016,6,13,10,30,139.0,437.0,3.5,30.0,560.0,423.76,312.39
2016,6,13,10,45,147.0,452.5,3.5,30.5,586.5,446.21,327.71
2016,6,13,11,0,155.0,468.0,3.5,31.0,613.0,468.39,342.64
2016,6,13,11,15,502.5,303.5,3.45,31.0,786.5,587.33,431.14
2016,6,13,11,30,850.0,139.0,3.4,31.0,960.0,691.42,507.56
2016,6,13,11,45,850.5,141.0,3.4,31.5,971.0,703.3,514.39
2016,6,13,12,0,851.0,143.0,3.4,32.0,982.0,712.07,519.47
2016,6,13,12,15,556.5,319.0,3.4,32.0,868.5,662.16,480.25
2016,6,13,12,30,262.0,495.0,3.4,32.0,755.0,583.55,421.27
2016,6,13,12,45,554.0,320.5,3.4,32.0,868.0,661.88,480.74
2016,6,13,13,0,846.0,146.0,3.4,32.0,981.0,711.47,519.28
2016,6,13,13,15,505.0,318.5,3.4,32.0,816.0,618.06,449.49
2016,6,13,13,30,164.0,491.0,3.4,32.0,651.0,501.36,363.31
2016,6,13,13,45,496.0,318.0,3.4,32.0,784.5,595.69,434.7
2016,6,13,14,0,828.0,145.0,3.4,32.0,918.0,654.81,479.11
2016,6,13,14,15,495.5,293.0,3.35,32.0,752.0,552.6,403.47
2016,6,13,14,30,163.0,441.0,3.3,32.0,586.0,442.05,322.25
2016,6,13,14,45,470.5,295.0,3.25,32.0,691.0,508.38,371.84
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,544.55,397.1
2016,6,13,15,15,560.5,239.5,3.15,32.0,694.0,476.47,346.7
2016,6,13,15,30,343.0,330.0,3.1,32.0,592.0,413.49,301.13
2016,6,13,15,45,357.0,304.0,3.05,32.0,562.5,383.39,278.45
2016,6,13,16,0,371.0,278.0,3.0,32.0,533.0,351.29,253.59
2016,6,13,16,15,388.5,250.5,2.85,31.5,500.0,317.29,227.02
2016,6,13,16,30,406.0,223.0,2.7,31.0,467.0,282.61,199.27
2016,6,13,16,45,336.5,214.0,2.6,31.0,403.5,235.06,164.23
2016,6,13,17,0,267.0,205.0,2.5,31.0,340.0,195.28,136.03
2016,6,13,17,15,254.0,182.5,2.45,30.5,299.5,160.54,110.75
2016,6,13,17,30,241.0,160.0,2.4,30.0,259.0,127.07,88.25
2016,6,13,17,45,218.0,139.0,2.35,29.5,218.5,95.72,74.71
2016,6,13,18,0,195.0,118.0,2.3,29.0,178.0,82.06,63.61
2016,6,13,18,15,163.0,97.0,2.35,28.5,140.5,68.41,52.22
2016,6,13,18,30,131.0,76.0,2.4,28.0,103.0,54.96,40.71
2016,6,13,18,45,85.0,55.0,2.45,28.0,70.5,40.26,27.83
2016,6,13,19,0,39.0,34.0,2.5,28.0,38.0,25.39,14.39
2016,6,13,19,15,19.5,17.0,2.65,27.5,19.0,13.05,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.5,17.5,2.55,24.5,21.0,13.25,0.0
2016,6,14,6,0,77.0,35.0,2.8,25.0,42.0,25.85,14.34
2016,6,14,6,15,159.0,54.5,3.05,25.0,81.5,39.91,27.79
2016,6,14,6,30,241.0,74.0,3.3,25.0,121.0,53.92,40.28
2016,6,14,6,45,314.5,87.5,3.6,25.5,169.0,63.4,48.63
2016,6,14,7,0,388.0,101.0,3.9,26.0,217.0,72.82,56.66
2016,6,14,7,15,194.0,111.5,4.0,26.0,169.5,78.32,61.27
2016,6,14,7,30,0.0,122.0,4.1,26.0,122.0,90.16,67.85
2016,6,14,7,45,20.5,158.0,4.25,26.5,168.5,118.33,89.2
2016,6,14,8,0,41.0,194.0,4.4,27.0,215.0,147.35,110.75
2016,6,14,8,15,64.5,225.5,4.35,27.0,262.0,178.45,133.93
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,212.27,159.31
2016,6,14,8,45,153.0,282.5,4.3,27.5,382.5,258.91,193.14
2016,6,14,9,0,218.0,308.0,4.3,28.0,456.0,310.88,231.22
2016,6,14,9,15,125.5,304.0,4.15,28.0,390.5,283.08,211.99
2016,6,14,9,30,33.0,300.0,4.0,28.0,325.0,243.38,182.79
2016,6,14,9,45,28.0,302.5,3.85,28.5,325.0,245.75,184.01
2016,6,14,10,0,23.0,305.0,3.7,29.0,325.0,245.17,182.88
2016,6,14,10,15,34.0,343.5,3.55,29.5,373.5,284.75,211.68
2016,6,14,10,30,45.0,382.0,3.4,30.0,422.0,322.85,238.88
2016,6,14,10,45,89.0,423.5,3.25,30.5,505.5,384.28,282.9
2016,6,14,11,0,133.0,465.0,3.1,31.0,589.0,451.78,330.25
2016,6,14,11,15,113.5,469.5,3.05,31.0,577.0,446.7,325.9
2016,6,14,11,30,94.0,474.0,3.0,31.0,565.0,435.79,317.71
2016,6,14,11,45,198.5,476.0,2.95,31.5,671.0,516.37,375.0
2016,6,14,12,0,303.0,478.0,2.9,32.0,777.0,596.67,430.34
2016,6,14,12,15,282.0,486.5,2.95,32.0,766.0,590.33,425.37
2016,6,14,12,30,261.0,495.0,3.0,32.0,755.0,582.54,419.84
2016,6,14,12,45,550.5,323.5,3.15,32.0,868.0,661.3,479.44
2016,6,14,13,0,840.0,152.0,3.3,32.0,981.0,710.89,518.36
2016,6,14,13,15,837.5,151.5,3.4,32.0,969.5,702.5,512.48
2016,6,14,13,30,835.0,151.0,3.5,32.0,958.0,691.12,504.77
2016,6,14,13,45,831.5,148.5,3.6,32.0,939.0,674.69,493.45
2016,6,14,14,0,828.0,146.0,3.7,32.0,920.0,655.3,479.88
2016,6,14,14,15,821.5,144.5,3.7,32.0,894.0,631.88,462.94
2016,6,14,14,30,815.0,143.0,3.7,32.0,868.0,611.18,447.47
2016,6,14,14,45,805.5,141.0,3.75,32.0,835.0,579.74,424.35
2016,6,14,15,0,796.0,139.0,3.8,32.0,802.0,546.22,399.29
2016,6,14,15,15,784.0,136.5,3.75,32.0,763.0,509.18,370.98
2016,6,14,15,30,772.0,134.0,3.7,32.0,724.0,470.67,340.98
2016,6,14,15,45,754.0,132.5,3.7,32.0,680.0,429.18,308.29
2016,6,14,16,0,736.0,131.0,3.7,32.0,636.0,387.17,274.56
2016,6,14,16,15,716.5,126.5,3.55,31.5,588.0,339.09,236.2
2016,6,14,16,30,697.0,122.0,3.4,31.0,540.0,293.67,199.33
2016,6,14,16,45,668.5,118.0,3.25,31.0,489.5,247.0,161.53
2016,6,14,17,0,640.0,114.0,3.1,31.0,439.0,201.93,126.1
2016,6,14,17,15,605.5,108.0,3.0,30.5,387.0,156.53,93.45
2016,6,14,17,30,571.0,102.0,2.9,30.0,335.0,113.97,67.83
2016,6,14,17,45,524.0,94.0,2.8,29.5,283.5,72.86,55.72
2016,6,14,18,0,477.0,86.0,2.7,29.0,232.0,66.4,50.53
2016,6,14,18,15,411.0,75.5,2.7,28.5,183.5,56.36,42.11
2016,6,14,18,30,345.0,65.0,2.7,28.0,135.0,48.58,35.37
2016,6,14,18,45,254.5,50.5,2.75,28.0,94.0,37.81,25.82
2016,6,14,19,0,164.0,36.0,2.8,28.0,53.0,27.0,15.7
2016,6,14,19,15,82.0,18.0,2.9,27.5,26.5,13.63,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.0,13.77,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,40.0,25.84,14.29
2016,6,15,6,15,132.5,56.5,3.15,25.0,79.0,41.02,28.7
2016,6,15,6,30,207.0,78.0,3.3,25.0,118.0,56.12,42.14
2016,6,15,6,45,280.5,92.5,3.45,25.5,165.5,66.76,51.48
2016,6,15,7,0,354.0,107.0,3.6,26.0,213.0,76.32,59.62
2016,6,15,7,15,405.0,119.0,3.7,26.5,263.5,84.17,66.07
2016,6,15,7,30,456.0,131.0,3.8,27.0,314.0,116.96,76.76
2016,6,15,7,45,507.5,135.5,3.95,27.5,366.5,154.65,98.06
2016,6,15,8,0,559.0,140.0,4.1,28.0,419.0,199.84,129.61
2016,6,15,8,15,588.5,147.0,4.15,28.0,469.5,243.26,163.49
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,288.65,200.15
2016,6,15,8,45,659.0,150.5,4.3,28.5,571.5,331.41,234.53
2016,6,15,9,0,700.0,147.0,4.4,29.0,623.0,376.4,270.55
2016,6,15,9,15,717.0,151.0,4.45,29.5,667.0,419.26,304.86
2016,6,15,9,30,734.0,155.0,4.5,30.0,711.0,461.67,338.09
2016,6,15,9,45,758.5,151.5,4.6,30.5,753.0,501.85,369.06
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,540.27,398.13
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,574.23,423.98
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,606.17,447.9
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,634.31,467.81
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,652.86,480.78
2016,6,15,11,15,830.5,151.0,4.65,32.0,938.5,672.41,494.81
2016,6,15,11,30,835.0,152.0,4.6,32.0,958.0,689.08,506.59
2016,6,15,11,45,846.5,147.0,4.6,32.5,972.5,703.55,516.0
2016,6,15,12,0,858.0,142.0,4.6,33.0,987.0,715.23,523.29
2016,6,15,12,15,859.0,142.0,4.5,33.0,991.5,720.14,526.49
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,722.35,527.77
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,721.07,526.57
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,717.15,523.47
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,708.18,516.83
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,696.15,508.01
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,680.02,495.24
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,660.88,480.29
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,637.28,463.06
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,611.0,443.7
2016,6,15,14,45,829.0,129.5,3.5,34.0,844.0,580.31,420.94
2016,6,15,15,0,821.0,127.0,3.4,34.0,811.0,547.37,396.16
2016,6,15,15,15,810.5,125.0,3.3,33.5,772.5,513.26,370.75
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,474.89,341.64
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,432.8,308.51
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,389.8,274.02
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,344.26,237.64
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,298.72,200.76
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.0,247.37,159.44
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,200.58,122.6
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,153.92,89.04
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,109.8,62.62
2016,6,15,17,45,575.5,84.0,2.25,30.5,293.0,66.82,50.44
2016,6,15,18,0,531.0,77.0,2.1,30.0,241.0,60.32,45.21
2016,6,15,18,15,466.5,68.0,2.15,29.5,191.5,53.76,39.75
2016,6,15,18,30,402.0,59.0,2.2,29.0,142.0,47.14,34.01
2016,6,15,18,45,306.0,47.0,2.3,28.5,99.0,35.7,24.03
2016,6,15,19,0,210.0,35.0,2.4,28.0,56.0,26.49,15.36
2016,6,15,19,15,105.0,17.5,2.55,27.5,28.0,13.32,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,54.0,17.5,2.55,24.5,22.5,13.77,0.0
2016,6,16,6,0,108.0,35.0,2.8,25.0,45.0,25.95,14.33
2016,6,16,6,15,199.5,52.0,2.9,25.0,85.5,38.5,26.6
2016,6,16,6,30,291.0,69.0,3.0,25.0,126.0,50.87,37.69
2016,6,16,6,45,163.0,88.5,3.2,25.5,122.5,63.04,48.32
2016,6,16,7,0,35.0,108.0,3.4,26.0,119.0,76.69,59.93
2016,6,16,7,15,300.5,106.0,3.45,26.5,224.5,74.29,57.71
2016,6,16,7,30,566.0,104.0,3.5,27.0,330.0,107.14,66.17
2016,6,16,7,45,617.0,105.5,3.55,27.5,385.0,147.7,88.24
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,192.87,119.52
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,239.43,156.33
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,287.38,195.64
2016,6,16,8,45,748.5,116.5,3.65,28.5,593.0,336.0,235.31
2016,6,16,9,0,777.0,116.0,3.7,29.0,643.0,382.0,272.69
2016,6,16,9,15,791.0,119.0,3.7,29.5,687.5,425.54,307.78
2016,6,16,9,30,805.0,122.0,3.7,30.0,732.0,468.2,341.33
2016,6,16,9,45,819.0,123.0,3.7,30.5,772.0,508.13,372.02
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,544.45,399.36
2016,6,16,10,15,841.0,125.5,3.7,31.0,845.0,577.62,424.59
2016,6,16,10,30,849.0,127.0,3.7,31.0,878.0,608.55,447.71
2016,6,16,10,45,855.0,128.5,3.75,31.5,904.5,635.83,467.01
2016,6,16,11,0,861.0,130.0,3.8,32.0,931.0,660.42,484.03
2016,6,16,11,15,864.5,131.0,3.8,32.0,950.5,680.19,498.24
2016,6,16,11,30,868.0,132.0,3.8,32.0,970.0,696.94,510.16
2016,6,16,11,45,868.5,134.0,3.8,32.5,981.5,709.24,517.81
2016,6,16,12,0,869.0,136.0,3.8,33.0,993.0,718.37,523.13
2016,6,16,12,15,869.5,136.0,3.8,33.0,997.0,723.07,526.44
2016,6,16,12,30,870.0,136.0,3.8,33.0,1001.0,725.01,527.8
2016,6,16,12,45,867.5,137.0,3.8,33.5,997.0,722.99,525.28
2016,6,16,13,0,865.0,138.0,3.8,34.0,993.0,718.33,520.9
2016,6,16,13,15,862.5,137.5,3.8,34.0,981.0,709.71,514.84
2016,6,16,13,30,860.0,137.0,3.8,34.0,969.0,698.02,506.6
2016,6,16,13,45,853.5,137.0,3.8,34.0,949.5,680.94,494.53
2016,6,16,14,0,847.0,137.0,3.8,34.0,930.0,660.99,480.31
2016,6,16,14,15,841.0,135.5,3.75,34.0,904.0,637.49,463.3
2016,6,16,14,30,835.0,134.0,3.7,34.0,878.0,611.32,444.14
2016,6,16,14,45,823.5,134.0,3.7,34.0,844.0,580.59,421.54
2016,6,16,15,0,812.0,134.0,3.7,34.0,810.0,550.95,399.19
2016,6,16,15,15,800.5,131.5,3.65,33.5,771.5,513.69,371.69
2016,6,16,15,30,789.0,129.0,3.6,33.0,733.0,474.86,342.34
2016,6,16,15,45,773.5,126.5,3.55,33.0,689.0,433.01,309.42
2016,6,16,16,0,758.0,124.0,3.5,33.0,645.0,390.39,275.26
2016,6,16,16,15,739.0,120.0,3.35,32.5,597.5,344.93,238.9
2016,6,16,16,30,720.0,116.0,3.2,32.0,550.0,296.12,199.58
2016,6,16,16,45,696.0,111.0,3.1,32.0,499.0,248.67,161.12
2016,6,16,17,0,672.0,106.0,3.0,32.0,448.0,202.36,124.58
2016,6,16,17,15,638.5,100.5,2.85,31.5,396.0,155.84,91.11
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,112.0,64.72
2016,6,16,17,45,562.0,87.5,2.55,30.5,292.0,69.47,52.65
2016,6,16,18,0,519.0,80.0,2.4,30.0,240.0,62.38,46.94
2016,6,16,18,15,453.5,71.0,2.35,29.5,191.0,55.92,41.56
2016,6,16,18,30,388.0,62.0,2.3,29.0,142.0,46.91,33.83
2016,6,16,18,45,297.0,48.5,2.25,28.5,99.0,36.69,24.86
2016,6,16,19,0,206.0,35.0,2.2,28.0,56.0,26.47,15.39
2016,6,16,19,15,103.0,17.5,2.25,27.5,28.0,13.31,0.0
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,77.0,17.0,2.65,23.5,24.0,13.38,0.0
2016,6,17,6,0,154.0,34.0,2.9,24.0,48.0,25.5,14.01
2016,6,17,6,15,252.0,48.5,3.0,24.5,89.5,36.37,24.86
2016,6,17,6,30,350.0,63.0,3.1,25.0,131.0,47.24,34.61
2016,6,17,6,45,439.0,70.0,3.25,25.5,182.5,55.31,41.74
2016,6,17,7,0,528.0,77.0,3.4,26.0,234.0,60.55,46.22
2016,6,17,7,15,575.0,84.0,3.4,26.5,286.5,65.3,50.11
2016,6,17,7,30,622.0,91.0,3.4,27.0,339.0,100.31,59.45
2016,6,17,7,45,666.0,93.0,3.4,27.5,393.5,143.38,82.93
2016,6,17,8,0,710.0,95.0,3.4,28.0,448.0,190.2,115.63
2016,6,17,8,15,734.0,99.5,3.35,28.0,500.0,241.75,156.46
2016,6,17,8,30,758.0,104.0,3.3,28.0,552.0,290.24,196.36
2016,6,17,8,45,782.5,104.0,3.25,28.5,602.0,336.13,234.18
2016,6,17,9,0,807.0,104.0,3.2,29.0,652.0,382.56,272.0
2016,6,17,9,15,820.5,107.0,3.15,29.5,696.5,427.18,307.86
2016,6,17,9,30,834.0,110.0,3.1,30.0,741.0,470.77,341.98
2016,6,17,9,45,847.5,110.0,3.1,30.5,781.0,510.09,372.2
2016,6,17,10,0,861.0,110.0,3.1,31.0,821.0,547.9,400.5
2016,6,17,10,15,868.5,112.0,3.05,31.0,854.5,582.17,426.24
2016,6,17,10,30,876.0,114.0,3.0,31.0,888.0,614.09,449.74
2016,6,17,10,45,883.0,114.0,2.95,31.5,915.5,641.67,468.8
2016,6,17,11,0,890.0,114.0,2.9,32.0,943.0,666.57,485.54
2016,6,17,11,15,893.5,115.0,2.8,32.0,962.5,687.07,499.66
2016,6,17,11,30,897.0,116.0,2.7,32.0,982.0,704.47,511.4
2016,6,17,11,45,902.5,114.0,2.65,32.5,994.5,717.87,519.46
2016,6,17,12,0,908.0,112.0,2.6,33.0,1007.0,728.15,525.26
2016,6,17,12,15,908.5,112.5,2.5,33.0,1011.0,733.63,528.48
2016,6,17,12,30,909.0,113.0,2.4,33.0,1015.0,736.14,529.61
2016,6,17,12,45,907.5,113.0,2.35,33.5,1011.5,734.09,526.83
2016,6,17,13,0,906.0,113.0,2.3,34.0,1008.0,729.14,522.07
2016,6,17,13,15,903.5,112.5,2.15,34.0,996.0,720.02,514.96
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,707.68,505.62
2016,6,17,13,45,897.0,111.0,1.95,34.0,965.0,690.75,493.73
2016,6,17,14,0,893.0,110.0,1.9,34.0,946.0,670.71,479.61
2016,6,17,14,15,887.0,109.0,1.85,34.0,919.5,646.42,462.41
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,619.34,443.04
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,588.2,420.78
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,554.75,396.42
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,517.63,368.92
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,478.69,339.42
2016,6,17,15,45,831.0,99.5,1.8,34.0,704.0,436.49,306.86
2016,6,17,16,0,818.0,97.0,1.8,34.0,660.0,393.15,272.67
2016,6,17,16,15,801.0,94.0,1.75,33.5,612.0,344.96,234.72
2016,6,17,16,30,784.0,91.0,1.7,33.0,564.0,298.12,197.1
2016,6,17,16,45,761.5,88.0,1.7,33.0,512.5,250.04,158.33
2016,6,17,17,0,739.0,85.0,1.7,33.0,461.0,202.79,121.22
2016,6,17,17,15,709.5,80.5,1.65,32.5,408.5,154.58,86.6
2016,6,17,17,30,680.0,76.0,1.6,32.0,356.0,104.17,55.75
2016,6,17,17,45,637.5,70.5,1.6,31.5,303.0,59.17,43.85
2016,6,17,18,0,595.0,65.0,1.6,31.0,250.0,52.29,38.32
2016,6,17,18,15,534.0,58.0,1.5,30.0,199.5,46.85,33.88
2016,6,17,18,30,473.0,51.0,1.4,29.0,149.0,41.41,29.24
2016,6,17,18,45,377.0,41.5,1.35,28.5,104.5,33.74,22.44
2016,6,17,19,0,281.0,32.0,1.3,28.0,60.0,26.13,15.17
2016,6,17,19,15,140.5,16.0,1.45,27.5,30.0,12.89,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,12.98,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,24.79,13.34
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.0,35.68,24.22
2016,6,18,6,30,351.0,62.0,2.3,25.0,129.0,46.56,34.04
2016,6,18,6,45,426.5,70.5,2.45,25.5,178.5,53.15,39.9
2016,6,18,7,0,502.0,79.0,2.6,26.0,228.0,61.75,47.24
2016,6,18,7,15,550.0,86.5,2.55,26.0,280.5,66.77,51.46
2016,6,18,7,30,598.0,94.0,2.5,26.0,333.0,100.5,60.67
2016,6,18,7,45,382.5,152.0,2.5,26.5,313.0,150.01,99.81
2016,6,18,8,0,167.0,210.0,2.5,27.0,293.0,177.49,128.77
2016,6,18,8,15,131.0,233.5,2.45,27.5,303.0,197.67,145.53
2016,6,18,8,30,95.0,257.0,2.4,28.0,313.0,213.54,158.77
2016,6,18,8,45,195.0,274.5,2.35,28.5,402.5,265.86,195.58
2016,6,18,9,0,295.0,292.0,2.3,29.0,492.0,328.08,240.1
2016,6,18,9,15,208.0,323.5,2.15,29.0,469.0,329.55,242.97
2016,6,18,9,30,121.0,355.0,2.0,29.0,446.0,324.66,240.26
2016,6,18,9,45,473.0,241.5,1.85,29.5,627.0,427.12,313.12
2016,6,18,10,0,825.0,128.0,1.7,30.0,808.0,542.05,393.95
2016,6,18,10,15,833.5,130.0,1.55,30.0,842.0,575.66,417.54
2016,6,18,10,30,842.0,132.0,1.4,30.0,876.0,607.08,439.35
2016,6,18,10,45,851.0,131.5,1.25,30.5,903.5,634.6,456.92
2016,6,18,11,0,860.0,131.0,1.1,31.0,931.0,659.62,472.11
2016,6,18,11,15,864.5,132.0,1.05,31.0,951.5,680.1,485.6
2016,6,18,11,30,869.0,133.0,1.0,31.0,972.0,697.6,496.87
2016,6,18,11,45,864.5,139.0,1.0,31.5,982.5,709.36,503.59
2016,6,18,12,0,860.0,145.0,1.0,32.0,993.0,717.73,508.0
2016,6,18,12,15,861.5,145.0,1.05,32.0,997.5,723.11,512.09
2016,6,18,12,30,863.0,145.0,1.1,32.0,1002.0,725.78,514.35
2016,6,18,12,45,864.0,144.0,1.2,32.5,999.5,724.97,513.76
2016,6,18,13,0,865.0,143.0,1.3,33.0,997.0,721.54,511.33
2016,6,18,13,15,862.5,142.0,1.35,33.0,985.5,712.7,505.85
2016,6,18,13,30,860.0,141.0,1.4,33.0,974.0,700.79,498.26
2016,6,18,13,45,856.5,139.5,1.45,33.0,955.5,684.77,487.81
2016,6,18,14,0,853.0,138.0,1.5,33.0,937.0,665.73,475.14
2016,6,18,14,15,847.0,136.5,1.5,33.0,910.5,642.19,458.86
2016,6,18,14,30,841.0,135.0,1.5,33.0,884.0,615.95,440.45
2016,6,18,14,45,828.5,135.0,1.55,33.0,850.0,584.57,418.43
2016,6,18,15,0,816.0,135.0,1.6,33.0,816.0,554.4,396.64
2016,6,18,15,15,804.0,132.5,1.6,33.0,776.5,516.81,369.01
2016,6,18,15,30,792.0,130.0,1.6,33.0,737.0,477.68,339.62
2016,6,18,15,45,774.5,128.0,1.65,33.0,692.5,435.32,307.42
2016,6,18,16,0,757.0,126.0,1.7,33.0,648.0,392.35,273.96
2016,6,18,16,15,737.5,122.0,1.65,32.5,599.5,346.8,238.27
2016,6,18,16,30,718.0,118.0,1.6,32.0,551.0,297.93,199.59
2016,6,18,16,45,687.0,115.0,1.6,32.0,499.0,250.48,161.91
2016,6,18,17,0,656.0,112.0,1.6,32.0,447.0,204.83,126.57
2016,6,18,17,15,622.0,106.0,1.55,31.5,394.5,158.67,93.58
2016,6,18,17,30,588.0,100.0,1.5,31.0,342.0,115.26,67.41
2016,6,18,17,45,533.5,94.0,1.45,30.5,289.0,74.47,56.74
2016,6,18,18,0,479.0,88.0,1.4,30.0,236.0,65.41,49.45
2016,6,18,18,15,415.5,77.0,1.3,29.0,187.5,57.41,42.9
2016,6,18,18,30,352.0,66.0,1.2,28.0,139.0,49.33,36.03
2016,6,18,18,45,258.5,51.5,1.2,27.5,96.5,38.54,26.55
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,27.72,16.56
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,14.0,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,4.0,0.8,23.5,4.0,3.15,0.0
2016,6,19,6,0,0.0,8.0,0.9,24.0,8.0,6.06,0.0
2016,6,19,6,15,0.0,16.0,1.0,24.5,16.0,12.15,4.58
2016,6,19,6,30,0.0,24.0,1.1,25.0,24.0,18.26,9.99
2016,6,19,6,45,0.0,33.5,1.25,25.5,33.5,25.55,16.34
2016,6,19,7,0,0.0,43.0,1.4,26.0,43.0,32.85,22.61
2016,6,19,7,15,0.0,68.5,1.45,26.0,68.5,52.53,39.38
2016,6,19,7,30,0.0,94.0,1.5,26.0,94.0,71.03,52.37
2016,6,19,7,45,19.5,143.0,1.55,26.5,152.5,107.95,80.83
2016,6,19,8,0,39.0,192.0,1.6,27.0,211.0,145.26,108.81
2016,6,19,8,15,346.5,164.0,1.55,27.0,366.5,197.76,137.31
2016,6,19,8,30,654.0,136.0,1.5,27.0,522.0,282.31,193.07
2016,6,19,8,45,676.0,140.5,1.5,27.5,570.0,326.68,228.62
2016,6,19,9,0,698.0,145.0,1.5,28.0,618.0,371.61,264.29
2016,6,19,9,15,714.5,149.0,1.55,28.0,662.0,414.21,298.35
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,456.33,331.38
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,496.13,361.35
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,533.19,388.62
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,566.25,413.28
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,597.39,436.15
2016,6,19,10,45,603.0,276.0,1.9,29.0,819.5,600.2,437.35
2016,6,19,11,0,434.0,385.0,2.0,29.0,789.0,589.8,428.86
2016,6,19,11,15,613.0,281.0,2.05,29.0,865.0,638.88,465.63
2016,6,19,11,30,792.0,177.0,2.1,29.0,941.0,686.92,501.24
2016,6,19,11,45,802.5,172.5,2.2,29.0,955.0,700.93,511.39
2016,6,19,12,0,813.0,168.0,2.3,29.0,969.0,712.19,519.82
2016,6,19,12,15,814.0,168.0,2.3,29.0,973.5,717.38,523.4
2016,6,19,12,30,815.0,168.0,2.3,29.0,978.0,719.82,525.07
2016,6,19,12,45,555.5,324.0,2.3,29.5,875.5,664.36,481.97
2016,6,19,13,0,296.0,480.0,2.3,30.0,773.0,593.22,428.36
2016,6,19,13,15,334.5,455.5,2.25,30.0,783.0,598.39,432.86
2016,6,19,13,30,373.0,431.0,2.2,30.0,793.0,601.19,435.18
2016,6,19,13,45,320.0,443.5,2.2,30.0,749.5,568.31,411.89
2016,6,19,14,0,267.0,456.0,2.2,30.0,706.0,535.67,388.87
2016,6,19,14,15,533.0,304.0,2.15,30.0,785.0,584.31,425.76
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,609.39,444.59
2016,6,19,14,45,793.5,147.5,2.05,30.0,832.5,578.92,421.93
2016,6,19,15,0,788.0,143.0,2.0,30.0,801.0,546.15,397.55
2016,6,19,15,15,777.0,140.5,1.95,30.0,763.0,510.08,370.29
2016,6,19,15,30,766.0,138.0,1.9,30.0,725.0,472.45,341.32
2016,6,19,15,45,754.5,132.5,1.85,30.0,682.5,430.92,308.89
2016,6,19,16,0,743.0,127.0,1.8,30.0,640.0,388.33,274.96
2016,6,19,16,15,724.5,123.0,1.8,29.5,592.5,343.77,239.61
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,295.81,201.14
2016,6,19,16,45,401.5,167.5,1.8,29.0,405.5,220.25,151.54
2016,6,19,17,0,97.0,216.0,1.8,29.0,266.0,173.09,126.77
2016,6,19,17,15,347.5,155.5,1.65,28.5,304.0,155.83,103.87
2016,6,19,17,30,598.0,95.0,1.5,28.0,342.0,112.84,65.9
2016,6,19,17,45,557.0,87.0,1.4,28.0,291.0,70.32,53.88
2016,6,19,18,0,516.0,79.0,1.3,28.0,240.0,61.54,46.63
2016,6,19,18,15,454.0,69.5,1.25,27.5,191.0,54.7,40.91
2016,6,19,18,30,392.0,60.0,1.2,27.0,142.0,47.77,34.89
2016,6,19,18,45,305.5,47.5,1.2,26.5,100.0,36.06,24.61
2016,6,19,19,0,219.0,35.0,1.2,26.0,58.0,26.54,15.74
2016,6,19,19,15,109.5,17.5,1.2,25.5,29.0,13.34,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.0,15.5,0.6,22.5,22.0,12.2,0.0
2016,6,20,6,0,146.0,31.0,0.6,23.0,44.0,23.32,12.25
2016,6,20,6,15,241.0,45.5,0.75,23.5,84.5,34.19,23.16
2016,6,20,6,30,336.0,60.0,0.9,24.0,125.0,45.05,32.92
2016,6,20,6,45,408.0,70.0,1.05,25.0,173.0,52.61,39.53
2016,6,20,7,0,480.0,80.0,1.2,26.0,221.0,62.27,47.67
2016,6,20,7,15,528.0,87.5,1.2,26.5,272.5,67.21,51.7
2016,6,20,7,30,576.0,95.0,1.2,27.0,324.0,98.93,60.04
2016,6,20,7,45,392.5,150.5,1.3,27.5,316.5,149.38,98.36
2016,6,20,8,0,209.0,206.0,1.4,28.0,309.0,181.49,129.2
2016,6,20,8,15,156.5,231.5,1.4,28.0,314.0,201.56,146.72
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,215.69,159.52
2016,6,20,8,45,428.5,188.0,1.4,28.5,473.5,281.01,200.18
2016,6,20,9,0,753.0,119.0,1.4,29.0,628.0,373.29,263.45
2016,6,20,9,15,516.5,229.5,1.35,29.5,590.0,391.64,282.07
2016,6,20,9,30,280.0,340.0,1.3,30.0,552.0,387.15,281.54
2016,6,20,9,45,544.5,234.5,1.3,30.5,674.0,456.04,329.92
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,536.07,386.13
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,566.97,408.26
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,598.28,430.36
2016,6,20,10,45,835.0,133.5,1.2,31.5,890.5,625.58,448.7
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,650.38,464.94
2016,6,20,11,15,847.5,135.0,1.2,32.0,938.0,670.58,478.74
2016,6,20,11,30,852.0,136.0,1.2,32.0,958.0,687.86,490.41
2016,6,20,11,45,623.0,283.5,1.25,32.5,889.0,666.66,472.24
2016,6,20,12,0,394.0,431.0,1.3,33.0,820.0,623.81,439.93
2016,6,20,12,15,323.0,463.5,1.35,33.0,783.0,601.12,424.52
2016,6,20,12,30,252.0,496.0,1.4,33.0,746.0,576.2,407.26
2016,6,20,12,45,558.5,314.5,1.5,33.0,867.0,659.3,468.54
2016,6,20,13,0,865.0,133.0,1.6,33.0,988.0,714.73,510.19
2016,6,20,13,15,863.0,132.5,1.65,33.0,977.0,706.6,504.52
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,695.4,497.23
2016,6,20,13,45,858.5,130.0,1.8,33.5,947.5,679.68,486.15
2016,6,20,14,0,856.0,128.0,1.9,34.0,929.0,660.9,472.81
2016,6,20,14,15,850.0,126.5,1.95,33.5,903.5,637.32,457.58
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,611.04,440.09
2016,6,20,14,45,816.5,135.0,2.1,33.0,841.0,578.46,416.99
2016,6,20,15,0,789.0,145.0,2.2,33.0,804.0,548.7,395.25
2016,6,20,15,15,777.5,142.5,2.25,33.0,765.5,512.36,368.38
2016,6,20,15,30,766.0,140.0,2.3,33.0,727.0,474.51,339.75
2016,6,20,15,45,748.0,138.0,2.35,33.0,683.0,433.01,307.86
2016,6,20,16,0,730.0,136.0,2.4,33.0,639.0,388.58,273.15
2016,6,20,16,15,710.0,131.5,2.35,32.5,591.5,343.16,237.43
2016,6,20,16,30,690.0,127.0,2.3,32.0,544.0,297.96,201.33
2016,6,20,16,45,661.5,123.0,2.3,32.0,493.5,251.63,164.31
2016,6,20,17,0,633.0,119.0,2.3,32.0,443.0,206.91,129.45
2016,6,20,17,15,598.5,112.5,2.15,31.5,391.0,161.45,96.78
2016,6,20,17,30,564.0,106.0,2.0,31.0,339.0,118.84,70.77
2016,6,20,17,45,516.0,98.0,1.95,30.5,287.5,77.97,59.67
2016,6,20,18,0,468.0,90.0,1.9,30.0,236.0,66.57,50.43
2016,6,20,18,15,403.0,79.0,1.7,29.0,187.5,58.61,43.92
2016,6,20,18,30,338.0,68.0,1.5,28.0,139.0,50.57,37.08
2016,6,20,18,45,247.5,53.5,1.35,27.5,97.0,39.86,27.66
2016,6,20,19,0,157.0,39.0,1.2,27.0,55.0,29.11,17.74
2016,6,20,19,15,78.5,19.5,1.2,26.5,27.5,14.84,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,12.59,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,23.95,12.53
2016,6,21,6,15,215.5,48.0,2.3,24.5,83.0,35.8,24.34
2016,6,21,6,30,309.0,64.0,2.3,25.0,123.0,47.59,34.89
2016,6,21,6,45,382.5,74.5,2.3,25.5,171.0,55.39,41.8
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,63.17,48.45
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,70.96,54.9
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,101.7,63.04
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,143.18,85.58
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,188.13,116.41
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,233.54,151.24
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,280.52,188.43
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,325.91,224.7
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,371.74,260.76
2016,6,21,9,15,746.5,134.5,1.5,31.0,669.0,417.02,296.18
2016,6,21,9,30,762.0,138.0,1.4,31.0,713.0,459.04,328.36
2016,6,21,9,45,773.0,141.5,1.3,31.5,752.0,497.98,356.77
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,535.45,383.15
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,569.61,407.82
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,601.78,430.59
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,629.36,448.93
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,654.47,465.21
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,675.37,479.33
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,684.11,485.54
2016,6,21,11,45,840.5,147.5,1.3,33.5,967.0,698.39,495.18
