Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,0,829.0,126.0,1.9,33.0,805.0,542.42,389.85
2016,7,1,10,15,837.5,128.0,1.95,33.0,839.0,576.77,415.31
2016,7,1,10,30,846.0,130.0,2.0,33.0,873.0,608.93,438.74
2016,7,1,10,45,853.0,131.0,2.05,33.5,901.0,637.06,458.08
2016,7,1,11,0,860.0,132.0,2.1,34.0,929.0,662.6,475.26
2016,7,1,11,15,864.5,133.0,2.15,34.0,949.0,683.73,490.15
2016,7,1,11,30,869.0,134.0,2.2,34.0,969.0,701.9,502.87
2016,7,1,11,45,867.0,138.0,2.3,34.5,981.0,714.63,511.0
2016,7,1,12,0,865.0,142.0,2.4,35.0,993.0,724.08,516.83
2016,7,1,12,15,866.0,142.0,2.45,35.0,997.5,729.76,520.96
2016,7,1,12,30,867.0,142.0,2.5,35.0,1002.0,732.63,523.16
2016,7,1,12,45,865.5,142.0,2.65,35.5,999.0,731.15,521.85
2016,7,1,13,0,864.0,142.0,2.8,36.0,996.0,727.06,518.69
2016,7,1,13,15,861.5,141.5,2.85,36.0,985.0,719.03,513.43
2016,7,1,13,30,859.0,141.0,2.9,36.0,974.0,707.95,506.05
2016,7,1,13,45,610.5,281.0,3.0,36.0,867.0,648.28,462.44
2016,7,1,14,0,362.0,421.0,3.1,36.0,760.0,576.2,410.57
2016,7,1,14,15,599.0,279.0,3.2,36.0,822.0,613.0,439.14
2016,7,1,14,30,836.0,137.0,3.3,36.0,884.0,623.91,448.76
2016,7,1,14,45,826.0,135.5,3.4,36.0,851.0,593.31,426.78
2016,7,1,15,0,816.0,134.0,3.5,36.0,818.0,563.95,405.28
2016,7,1,15,15,804.5,131.5,3.55,35.5,779.5,526.81,378.55
2016,7,1,15,30,793.0,129.0,3.6,35.0,741.0,488.05,349.91
2016,7,1,15,45,776.5,127.0,3.65,35.0,697.0,446.14,317.56
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,403.48,283.92
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,357.9,248.02
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,309.09,209.12
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,261.63,170.9
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,215.58,134.5
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,168.57,99.84
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,124.15,71.3
2016,7,1,17,45,556.0,90.5,3.4,32.5,297.5,81.1,51.48
2016,7,1,18,0,511.0,83.0,3.3,32.0,245.0,64.35,48.16
2016,7,1,18,15,449.0,73.5,3.0,31.0,195.5,57.63,42.74
2016,7,1,18,30,387.0,64.0,2.7,30.0,146.0,48.28,34.87
2016,7,1,18,45,300.0,50.5,2.45,29.5,103.5,38.13,26.02
2016,7,1,19,0,213.0,37.0,2.2,29.0,61.0,27.95,16.75
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.5,14.07,0.0
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,31.5,14.0,2.55,24.5,16.5,11.02,0.0
2016,7,2,6,0,63.0,28.0,2.8,25.0,33.0,20.86,8.32
2016,7,2,6,15,148.5,47.5,3.0,25.5,71.0,35.01,23.31
2016,7,2,6,30,234.0,67.0,3.2,26.0,109.0,49.11,35.87
2016,7,2,6,45,314.5,79.5,3.4,26.5,156.5,58.11,43.85
2016,7,2,7,0,395.0,92.0,3.6,27.0,204.0,67.09,51.55
2016,7,2,7,15,448.0,102.0,3.65,27.5,254.5,74.02,57.28
2016,7,2,7,30,501.0,112.0,3.7,28.0,305.0,102.27,65.45
2016,7,2,7,45,551.0,116.5,3.8,28.5,358.5,144.17,88.4
2016,7,2,8,0,601.0,121.0,3.9,29.0,412.0,187.95,118.12
2016,7,2,8,15,630.0,126.5,3.9,29.5,463.0,232.39,152.29
2016,7,2,8,30,659.0,132.0,3.9,30.0,514.0,278.71,189.28
2016,7,2,8,45,687.5,134.0,3.95,30.5,564.0,323.76,225.72
2016,7,2,9,0,716.0,136.0,4.0,31.0,614.0,369.97,262.79
2016,7,2,9,15,733.0,139.5,4.0,31.5,658.5,413.56,297.5
2016,7,2,9,30,750.0,143.0,4.0,32.0,703.0,458.19,332.11
2016,7,2,9,45,766.0,144.0,4.05,32.5,743.5,497.61,362.25
2016,7,2,10,0,782.0,145.0,4.1,33.0,784.0,535.98,390.9
2016,7,2,10,15,791.5,147.5,4.1,33.0,818.5,570.61,416.96
2016,7,2,10,30,801.0,150.0,4.1,33.0,853.0,603.26,441.11
2016,7,2,10,45,809.0,151.0,4.15,33.5,880.5,631.64,461.04
2016,7,2,11,0,817.0,152.0,4.2,34.0,908.0,657.6,478.88
2016,7,2,11,15,822.0,153.5,4.2,34.5,929.0,679.39,493.36
2016,7,2,11,30,827.0,155.0,4.2,35.0,950.0,688.95,499.47
2016,7,2,11,45,826.5,158.0,4.25,35.5,962.0,711.7,514.03
2016,7,2,12,0,826.0,161.0,4.3,36.0,974.0,721.93,520.09
2016,7,2,12,15,827.5,161.5,4.3,36.0,979.0,728.59,524.67
2016,7,2,12,30,829.0,162.0,4.3,36.0,984.0,732.36,527.24
2016,7,2,12,45,826.5,163.5,4.35,36.0,981.0,731.33,526.63
2016,7,2,13,0,824.0,165.0,4.4,36.0,978.0,727.56,524.1
2016,7,2,13,15,821.5,164.0,4.4,36.0,967.5,718.97,518.16
2016,7,2,13,30,819.0,163.0,4.4,36.0,957.0,707.37,510.09
2016,7,2,13,45,811.5,164.0,4.4,36.0,938.0,690.93,498.58
2016,7,2,14,0,804.0,165.0,4.4,36.0,919.0,671.72,485.02
2016,7,2,14,15,797.0,163.5,4.4,36.0,894.0,648.23,468.36
2016,7,2,14,30,790.0,162.0,4.4,36.0,869.0,622.2,449.69
2016,7,2,14,45,536.0,276.5,4.45,36.0,748.5,540.53,390.33
2016,7,2,15,0,282.0,391.0,4.5,36.0,628.0,462.68,333.92
2016,7,2,15,15,518.5,269.0,4.5,35.5,678.5,485.43,351.04
2016,7,2,15,30,755.0,147.0,4.5,35.0,729.0,485.56,349.82
2016,7,2,15,45,527.0,224.0,4.5,35.0,619.0,409.68,294.56
2016,7,2,16,0,299.0,301.0,4.5,35.0,509.0,347.4,250.51
2016,7,2,16,15,487.5,217.5,4.45,34.5,527.5,338.63,239.82
2016,7,2,16,30,676.0,134.0,4.4,34.0,546.0,309.71,211.38
2016,7,2,16,45,641.5,131.5,4.4,34.0,494.5,263.34,174.33
2016,7,2,17,0,607.0,129.0,4.4,34.0,443.0,219.17,139.77
2016,7,2,17,15,571.5,122.0,4.3,33.5,391.0,174.01,106.65
2016,7,2,17,30,536.0,115.0,4.2,33.0,339.0,131.85,79.44
2016,7,2,17,45,485.0,106.5,4.1,32.5,287.5,88.58,57.95
2016,7,2,18,0,434.0,98.0,4.0,32.0,236.0,71.33,53.96
2016,7,2,18,15,369.0,86.0,3.9,31.5,187.5,62.89,47.02
2016,7,2,18,30,304.0,74.0,3.8,31.0,139.0,54.34,39.75
2016,7,2,18,45,218.5,57.5,3.7,30.5,97.5,42.44,29.43
2016,7,2,19,0,133.0,41.0,3.6,30.0,56.0,30.38,18.58
2016,7,2,19,15,66.5,20.5,3.6,29.5,28.0,15.53,0.0
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.5,11.02,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,35.0,20.91,8.03
2016,7,3,6,15,179.0,45.5,4.15,25.5,73.0,33.83,22.29
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,46.63,33.77
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,53.83,40.22
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,61.09,46.48
2016,7,3,7,15,223.5,91.0,5.1,27.5,154.0,65.92,50.46
2016,7,3,7,30,0.0,100.0,5.2,28.0,100.0,74.97,55.18
2016,7,3,7,45,0.0,86.5,5.35,29.0,86.5,66.14,47.69
2016,7,3,8,0,0.0,73.0,5.5,30.0,73.0,56.05,39.27
2016,7,3,8,15,98.0,162.5,5.55,30.5,219.5,142.64,103.33
2016,7,3,8,30,196.0,252.0,5.6,31.0,366.0,237.07,172.7
2016,7,3,8,45,256.0,266.5,5.65,31.5,429.0,280.23,204.14
2016,7,3,9,0,316.0,281.0,5.7,32.0,492.0,327.68,239.14
2016,7,3,9,15,267.5,314.0,5.7,32.0,501.5,349.15,256.86
2016,7,3,9,30,219.0,347.0,5.7,32.0,511.0,363.27,268.37
2016,7,3,9,45,226.5,367.5,5.75,32.5,545.0,393.48,290.35
2016,7,3,10,0,234.0,388.0,5.8,33.0,579.0,423.6,311.93
2016,7,3,10,15,525.5,263.0,5.7,33.5,716.5,511.68,376.53
2016,7,3,10,30,817.0,138.0,5.6,34.0,854.0,599.06,440.57
2016,7,3,10,45,821.0,141.5,5.6,34.5,881.0,626.44,459.77
2016,7,3,11,0,825.0,145.0,5.6,35.0,908.0,651.11,476.83
2016,7,3,11,15,829.5,146.0,5.55,35.0,928.0,671.54,491.51
2016,7,3,11,30,834.0,147.0,5.5,35.0,948.0,689.11,503.97
2016,7,3,11,45,523.5,322.0,5.45,35.5,827.5,635.87,461.09
2016,7,3,12,0,213.0,497.0,5.4,36.0,707.0,547.92,393.91
2016,7,3,12,15,302.0,467.0,5.35,36.0,766.5,593.84,427.34
2016,7,3,12,30,391.0,437.0,5.3,36.0,826.0,635.83,457.36
2016,7,3,12,45,608.0,298.5,5.25,36.5,900.5,685.04,493.8
2016,7,3,13,0,825.0,160.0,5.2,37.0,975.0,725.62,523.78
2016,7,3,13,15,510.5,325.5,5.15,37.0,828.5,634.0,455.85
2016,7,3,13,30,196.0,491.0,5.1,37.0,682.0,527.3,377.25
2016,7,3,13,45,166.5,480.5,5.05,37.0,640.5,495.04,354.87
2016,7,3,14,0,137.0,470.0,5.0,37.0,599.0,462.93,332.25
2016,7,3,14,15,468.0,311.0,4.95,37.0,733.0,557.28,402.46
2016,7,3,14,30,799.0,152.0,4.9,37.0,867.0,621.11,448.93
2016,7,3,14,45,790.0,149.5,4.9,37.0,835.0,590.48,426.34
2016,7,3,15,0,781.0,147.0,4.9,37.0,803.0,557.75,402.21
2016,7,3,15,15,769.5,144.5,4.9,36.5,765.0,521.8,376.1
2016,7,3,15,30,758.0,142.0,4.9,36.0,727.0,484.32,348.2
2016,7,3,15,45,743.0,138.5,4.9,36.0,684.0,443.22,316.3
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,401.32,283.16
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,354.17,246.2
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,309.37,210.35
2016,7,3,16,45,664.5,121.0,4.95,35.0,496.0,262.19,172.34
2016,7,3,17,0,640.0,115.0,5.0,35.0,446.0,216.21,135.91
2016,7,3,17,15,606.0,109.0,5.0,34.5,394.5,170.3,102.04
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,127.15,74.07
2016,7,3,17,45,527.0,95.0,5.0,33.5,291.5,85.14,54.01
2016,7,3,18,0,482.0,87.0,5.0,33.0,240.0,66.96,50.13
2016,7,3,18,15,417.5,77.0,5.0,32.5,191.0,57.43,42.29
2016,7,3,18,30,353.0,67.0,5.0,32.0,142.0,50.02,36.0
2016,7,3,18,45,258.0,53.5,5.05,31.5,99.5,39.93,27.24
2016,7,3,19,0,163.0,40.0,5.1,31.0,57.0,29.85,18.05
2016,7,3,19,15,81.5,20.0,5.1,30.5,28.5,15.22,0.0
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,1.5,12.0,4.0,25.5,12.0,9.44,0.0
2016,7,4,6,0,3.0,24.0,4.1,26.0,24.0,18.01,5.78
2016,7,4,6,15,47.0,47.0,4.3,26.0,55.0,34.22,22.53
2016,7,4,6,30,91.0,70.0,4.5,26.0,86.0,50.07,36.64
2016,7,4,6,45,147.0,90.0,4.7,26.5,126.5,64.13,48.94
2016,7,4,7,0,203.0,110.0,4.9,27.0,167.0,77.06,59.99
2016,7,4,7,15,248.5,124.5,5.0,27.5,209.5,86.89,68.15
2016,7,4,7,30,294.0,139.0,5.1,28.0,252.0,110.47,76.82
2016,7,4,7,45,333.0,156.0,5.2,28.5,302.0,145.78,98.25
2016,7,4,8,0,372.0,173.0,5.3,29.0,352.0,184.97,125.65
2016,7,4,8,15,404.5,188.0,5.35,29.5,403.5,226.04,156.57
2016,7,4,8,30,437.0,203.0,5.4,30.0,455.0,269.5,190.22
2016,7,4,8,45,387.5,239.0,5.5,30.5,477.5,302.39,218.28
2016,7,4,9,0,338.0,275.0,5.6,31.0,500.0,331.65,242.61
2016,7,4,9,15,300.5,307.0,5.6,31.5,517.5,357.84,263.38
2016,7,4,9,30,263.0,339.0,5.6,32.0,535.0,380.18,280.44
2016,7,4,9,45,522.5,241.5,5.6,32.5,658.5,452.41,332.84
2016,7,4,10,0,782.0,144.0,5.6,33.0,782.0,536.48,394.45
2016,7,4,10,15,792.0,146.5,5.55,33.5,816.5,571.5,420.08
2016,7,4,10,30,802.0,149.0,5.5,34.0,851.0,604.59,443.82
2016,7,4,10,45,814.5,147.5,5.5,34.5,880.5,633.91,464.55
2016,7,4,11,0,827.0,146.0,5.5,35.0,910.0,654.01,478.59
2016,7,4,11,15,832.0,147.0,5.45,35.0,931.0,674.87,493.55
2016,7,4,11,30,837.0,148.0,5.4,35.0,952.0,692.87,506.28
2016,7,4,11,45,833.5,154.0,5.35,35.5,964.0,705.47,513.9
2016,7,4,12,0,830.0,160.0,5.3,36.0,976.0,726.2,526.62
2016,7,4,12,15,831.5,160.5,5.25,36.5,981.5,732.98,529.99
2016,7,4,12,30,833.0,161.0,5.2,37.0,987.0,736.86,531.34
2016,7,4,12,45,839.0,156.5,5.2,37.5,986.5,725.51,522.95
2016,7,4,13,0,845.0,152.0,5.2,38.0,986.0,723.97,520.85
2016,7,4,13,15,842.5,151.0,5.2,38.0,975.5,715.88,515.2
2016,7,4,13,30,840.0,150.0,5.2,38.0,965.0,704.8,507.45
2016,7,4,13,45,656.0,270.0,5.2,38.0,899.0,674.39,483.19
2016,7,4,14,0,472.0,390.0,5.2,38.0,833.0,631.29,450.74
2016,7,4,14,15,650.0,265.0,5.2,38.0,856.5,638.6,458.26
2016,7,4,14,30,828.0,140.0,5.2,38.0,880.0,625.09,450.76
2016,7,4,14,45,804.0,147.5,5.2,38.0,844.5,598.41,430.93
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,564.87,406.15
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,528.03,379.42
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,489.73,350.98
2016,7,4,15,45,740.0,145.0,5.1,37.0,688.5,448.31,319.01
2016,7,4,16,0,725.0,141.0,5.1,37.0,645.0,403.96,284.29
2016,7,4,16,15,546.0,189.5,5.05,36.5,553.5,340.51,238.67
2016,7,4,16,30,367.0,238.0,5.0,36.0,462.0,289.97,203.89
2016,7,4,16,45,489.0,180.5,4.95,36.0,450.5,260.29,176.18
2016,7,4,17,0,611.0,123.0,4.9,36.0,439.0,217.57,137.54
2016,7,4,17,15,584.0,116.5,4.8,35.0,391.5,173.72,105.29
2016,7,4,17,30,557.0,110.0,4.7,34.0,344.0,131.93,78.11
2016,7,4,17,45,506.0,102.5,4.6,33.5,291.5,88.39,56.45
2016,7,4,18,0,455.0,95.0,4.5,33.0,239.0,69.66,52.35
2016,7,4,18,15,389.0,83.5,4.45,32.5,190.0,61.45,45.63
2016,7,4,18,30,323.0,72.0,4.4,32.0,141.0,53.16,38.59
2016,7,4,18,45,230.0,57.0,4.4,31.5,99.0,42.17,29.07
2016,7,4,19,0,137.0,42.0,4.4,31.0,57.0,31.04,18.99
2016,7,4,19,15,68.5,21.0,4.4,30.5,28.5,15.88,0.0
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.5,13.5,3.35,25.5,16.5,10.62,0.0
2016,7,5,6,0,75.0,27.0,3.4,26.0,33.0,20.16,6.75
2016,7,5,6,15,170.0,45.0,3.55,26.0,71.0,33.41,21.83
2016,7,5,6,30,265.0,63.0,3.7,26.0,109.0,46.56,33.68
2016,7,5,6,45,355.5,72.5,3.85,26.5,158.0,53.78,40.17
2016,7,5,7,0,446.0,82.0,4.0,27.0,207.0,61.08,46.46
2016,7,5,7,15,417.5,103.0,4.1,27.0,239.5,74.26,57.62
2016,7,5,7,30,389.0,124.0,4.2,27.0,272.0,104.69,70.21
2016,7,5,7,45,365.0,151.0,4.3,27.5,307.5,145.65,97.21
2016,7,5,8,0,341.0,178.0,4.4,28.0,343.0,183.51,126.16
2016,7,5,8,15,527.0,145.0,4.45,28.5,433.0,222.25,149.3
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,278.63,188.67
2016,7,5,8,45,619.0,161.0,4.55,29.5,541.0,324.13,229.15
2016,7,5,9,0,525.0,210.0,4.6,30.0,559.0,355.53,257.24
2016,7,5,9,15,431.5,265.0,4.6,30.5,565.0,384.19,281.42
2016,7,5,9,30,338.0,320.0,4.6,31.0,571.0,400.46,294.89
2016,7,5,9,45,328.0,343.5,4.6,31.5,598.5,429.28,316.06
2016,7,5,10,0,318.0,367.0,4.6,32.0,626.0,456.42,335.44
2016,7,5,10,15,387.5,356.0,4.6,32.5,685.5,500.69,367.06
2016,7,5,10,30,457.0,345.0,4.6,33.0,745.0,552.14,403.37
2016,7,5,10,45,661.5,233.0,4.6,33.5,833.0,609.53,445.35
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,661.79,483.84
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,683.01,498.95
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,701.24,511.91
2016,7,5,11,45,870.5,127.5,4.6,34.5,973.0,713.72,519.6
2016,7,5,12,0,867.0,132.0,4.6,35.0,984.0,722.85,524.86
2016,7,5,12,15,650.5,284.0,4.6,35.0,925.0,705.69,508.9
2016,7,5,12,30,434.0,436.0,4.6,35.0,866.0,669.56,480.19
2016,7,5,12,45,651.0,284.0,4.6,35.5,927.5,707.78,509.58
2016,7,5,13,0,868.0,132.0,4.6,36.0,989.0,727.88,526.28
2016,7,5,13,15,866.0,131.5,4.6,36.0,978.5,720.17,520.77
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,709.4,513.21
2016,7,5,13,45,860.0,129.5,4.65,36.5,949.5,693.42,501.09
2016,7,5,14,0,856.0,128.0,4.7,37.0,931.0,674.42,486.79
2016,7,5,14,15,850.0,127.0,4.7,37.0,906.0,651.57,470.52
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,625.99,452.1
2016,7,5,14,45,830.5,127.0,4.75,37.0,847.5,594.95,429.63
2016,7,5,15,0,817.0,128.0,4.8,37.0,814.0,561.94,405.36
2016,7,5,15,15,806.5,126.0,4.85,36.5,776.0,528.79,381.23
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,490.8,352.98
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,448.98,320.52
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,406.19,286.61
2016,7,5,16,15,750.0,114.5,5.05,35.5,604.5,360.88,250.76
2016,7,5,16,30,732.0,111.0,5.1,35.0,557.0,315.47,214.17
2016,7,5,16,45,707.0,107.0,5.15,35.0,506.5,264.51,173.02
2016,7,5,17,0,682.0,103.0,5.2,35.0,456.0,217.81,135.71
2016,7,5,17,15,650.5,97.5,5.15,34.5,404.0,170.41,100.29
2016,7,5,17,30,619.0,92.0,5.1,34.0,352.0,125.42,70.68
2016,7,5,17,45,572.5,86.0,5.05,33.5,299.5,82.12,50.02
2016,7,5,18,0,526.0,80.0,5.0,33.0,247.0,62.32,46.29
2016,7,5,18,15,463.0,71.0,4.85,32.0,197.0,55.87,41.09
2016,7,5,18,30,400.0,62.0,4.7,31.0,147.0,47.03,33.67
2016,7,5,18,45,304.5,50.0,4.55,30.5,104.0,37.81,25.61
2016,7,5,19,0,209.0,38.0,4.4,30.0,61.0,28.64,17.17
2016,7,5,19,15,104.5,19.0,4.35,29.5,30.5,14.43,0.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,13.5,4.0,25.5,16.0,10.62,0.0
2016,7,6,6,0,71.0,27.0,4.1,26.0,32.0,20.12,6.28
2016,7,6,6,15,165.5,44.5,4.3,26.0,69.5,33.03,21.47
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,45.84,33.05
2016,7,6,6,45,356.5,71.0,4.7,26.5,156.5,52.78,39.3
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,59.84,45.4
2016,7,6,7,15,505.5,88.0,4.95,27.5,257.5,67.72,51.99
2016,7,6,7,30,558.0,96.0,5.0,28.0,309.0,96.95,59.73
2016,7,6,7,45,607.5,99.0,5.1,28.5,363.5,138.08,81.43
2016,7,6,8,0,657.0,102.0,5.2,29.0,418.0,183.77,112.79
2016,7,6,8,15,684.0,106.5,5.25,29.5,469.5,230.0,148.92
2016,7,6,8,30,711.0,111.0,5.3,30.0,521.0,277.81,187.8
2016,7,6,8,45,734.5,113.5,5.4,31.0,570.5,327.25,227.93
2016,7,6,9,0,758.0,116.0,5.5,32.0,620.0,373.83,265.46
2016,7,6,9,15,773.5,119.5,5.5,32.0,665.0,418.31,301.92
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,462.13,337.2
2016,7,6,9,45,801.5,125.0,5.55,32.5,750.0,502.38,368.5
2016,7,6,10,0,814.0,127.0,5.6,33.0,790.0,541.22,398.0
2016,7,6,10,15,823.0,129.0,5.6,33.5,824.5,573.08,421.75
2016,7,6,10,30,832.0,131.0,5.6,34.0,859.0,605.39,445.18
2016,7,6,10,45,838.0,133.0,5.6,34.5,887.0,633.55,465.12
2016,7,6,11,0,844.0,135.0,5.6,35.0,915.0,659.09,482.8
2016,7,6,11,15,849.0,136.0,5.6,35.0,935.5,680.48,498.28
2016,7,6,11,30,854.0,137.0,5.6,35.0,956.0,698.98,511.53
2016,7,6,11,45,857.0,137.5,5.6,35.5,969.5,712.75,520.26
2016,7,6,12,0,860.0,138.0,5.6,36.0,983.0,723.45,526.73
2016,7,6,12,15,861.0,138.5,5.6,36.0,988.5,729.72,531.15
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,733.14,533.55
2016,7,6,12,45,860.5,139.5,5.6,36.5,991.0,732.15,531.71
2016,7,6,13,0,859.0,140.0,5.6,37.0,988.0,728.51,528.0
2016,7,6,13,15,856.5,139.5,5.6,37.0,977.5,720.59,522.42
2016,7,6,13,30,854.0,139.0,5.6,37.0,967.0,709.65,514.68
2016,7,6,13,45,848.5,139.0,5.7,37.5,948.5,693.95,502.81
2016,7,6,14,0,843.0,139.0,5.8,38.0,930.0,675.34,488.77
2016,7,6,14,15,837.0,137.5,5.85,37.5,905.0,652.47,473.51
2016,7,6,14,30,831.0,136.0,5.9,37.0,880.0,626.91,456.0
2016,7,6,14,45,816.5,138.0,5.95,37.0,846.0,601.03,436.75
2016,7,6,15,0,802.0,140.0,6.0,37.0,812.0,568.01,412.18
2016,7,6,15,15,790.5,137.5,6.05,37.0,774.0,531.29,384.54
2016,7,6,15,30,779.0,135.0,6.1,37.0,736.0,492.97,355.14
2016,7,6,15,45,761.0,133.5,6.15,37.0,692.0,451.21,322.65
2016,7,6,16,0,743.0,132.0,6.2,37.0,648.0,408.85,289.06
2016,7,6,16,15,723.5,128.0,6.15,36.5,600.5,360.98,251.35
2016,7,6,16,30,704.0,124.0,6.1,36.0,553.0,315.37,214.69
2016,7,6,16,45,675.0,120.5,6.1,35.5,502.0,268.08,176.91
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,222.38,140.88
2016,7,6,17,15,612.0,110.5,5.95,34.5,398.5,175.56,105.92
2016,7,6,17,30,578.0,104.0,5.8,34.0,346.0,131.47,76.75
2016,7,6,17,45,529.0,97.0,5.65,33.5,294.0,89.44,56.09
2016,7,6,18,0,480.0,90.0,5.5,33.0,242.0,66.73,49.95
2016,7,6,18,15,413.5,79.5,5.25,32.0,192.5,59.06,43.74
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,51.33,37.24
2016,7,6,18,45,254.0,55.0,4.8,30.5,100.5,40.95,28.19
2016,7,6,19,0,161.0,41.0,4.6,30.0,58.0,30.48,18.61
2016,7,6,19,15,80.5,20.5,4.4,29.5,29.0,15.55,0.0
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,14.5,12.5,4.0,25.5,13.5,9.83,0.0
2016,7,7,6,0,29.0,25.0,4.1,26.0,27.0,18.74,4.98
2016,7,7,6,15,94.5,45.5,4.3,26.5,60.0,33.4,21.68
2016,7,7,6,30,160.0,66.0,4.5,27.0,93.0,47.78,34.51
2016,7,7,6,45,247.5,76.5,4.75,27.5,136.5,56.05,41.89
2016,7,7,7,0,335.0,87.0,5.0,28.0,180.0,63.11,47.97
2016,7,7,7,15,438.5,93.5,5.05,28.5,243.0,68.4,52.34
2016,7,7,7,30,542.0,100.0,5.1,29.0,306.0,99.37,61.7
2016,7,7,7,45,602.0,100.0,5.15,29.5,361.5,138.59,81.68
2016,7,7,8,0,662.0,100.0,5.2,30.0,417.0,183.49,111.92
2016,7,7,8,15,689.0,105.0,5.2,30.5,469.0,230.41,148.48
2016,7,7,8,30,716.0,110.0,5.2,31.0,521.0,278.91,187.74
2016,7,7,8,45,745.0,109.5,5.25,31.5,571.5,327.96,227.74
2016,7,7,9,0,774.0,109.0,5.3,32.0,622.0,374.65,265.72
2016,7,7,9,15,537.5,219.0,5.3,32.5,587.5,394.97,286.72
2016,7,7,9,30,301.0,329.0,5.3,33.0,553.0,391.34,286.98
2016,7,7,9,45,300.0,350.5,5.3,33.5,584.0,421.75,309.17
2016,7,7,10,0,299.0,372.0,5.3,34.0,615.0,451.22,330.13
2016,7,7,10,15,573.5,247.0,5.3,34.5,739.0,530.38,387.95
2016,7,7,10,30,848.0,122.0,5.3,35.0,863.0,609.15,445.63
2016,7,7,10,45,854.5,123.0,5.3,35.5,891.0,637.42,465.33
2016,7,7,11,0,861.0,124.0,5.3,36.0,919.0,663.07,482.95
2016,7,7,11,15,865.5,125.0,5.3,36.0,939.5,684.62,498.41
2016,7,7,11,30,870.0,126.0,5.3,36.0,960.0,703.2,511.61
2016,7,7,11,45,865.5,132.0,5.3,36.5,971.5,716.07,519.5
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,725.54,524.93
2016,7,7,12,15,862.0,138.0,5.3,37.0,988.0,731.51,529.12
2016,7,7,12,30,863.0,138.0,5.3,37.0,993.0,734.64,531.3
2016,7,7,12,45,859.5,139.5,5.35,37.5,990.0,732.92,529.15
2016,7,7,13,0,856.0,141.0,5.4,38.0,987.0,728.56,525.13
2016,7,7,13,15,853.5,140.5,5.45,38.0,976.0,720.68,519.81
2016,7,7,13,30,851.0,140.0,5.5,38.0,965.0,709.8,512.33
2016,7,7,13,45,842.5,142.0,5.6,38.0,946.0,693.54,501.16
2016,7,7,14,0,834.0,144.0,5.7,38.0,927.0,674.49,487.89
2016,7,7,14,15,827.5,142.5,5.75,38.0,901.5,651.54,471.6
2016,7,7,14,30,821.0,141.0,5.8,38.0,876.0,625.93,453.18
2016,7,7,14,45,813.0,139.0,5.85,38.0,844.0,601.36,435.03
2016,7,7,15,0,805.0,137.0,5.9,38.0,812.0,568.8,410.98
2016,7,7,15,15,587.0,231.5,5.9,37.5,712.0,500.07,361.1
2016,7,7,15,30,369.0,326.0,5.9,37.0,612.0,434.38,313.93
2016,7,7,15,45,356.0,308.5,5.95,37.0,570.5,397.86,287.0
2016,7,7,16,0,343.0,291.0,6.0,37.0,529.0,361.47,259.72
2016,7,7,16,15,318.5,273.0,6.0,36.5,481.5,320.96,229.76
2016,7,7,16,30,294.0,255.0,6.0,36.0,434.0,282.01,200.7
2016,7,7,16,45,477.0,183.0,6.0,35.5,443.0,261.98,178.95
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,221.9,140.05
2016,7,7,17,15,627.0,105.0,5.85,34.5,400.0,174.84,104.73
2016,7,7,17,30,594.0,99.0,5.7,34.0,348.0,130.38,75.13
2016,7,7,17,45,554.0,91.0,5.6,33.5,296.5,87.02,53.3
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,64.41,48.03
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,57.66,42.58
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,48.25,34.68
2016,7,7,18,45,297.5,50.5,4.8,30.5,103.0,38.11,25.85
2016,7,7,19,0,211.0,37.0,4.6,30.0,60.0,27.94,16.57
2016,7,7,19,15,105.5,18.5,4.4,29.5,30.0,14.06,0.0
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,13.0,3.35,25.5,15.0,10.23,0.0
2016,7,8,6,0,65.0,26.0,3.5,26.0,30.0,19.38,4.78
2016,7,8,6,15,160.5,44.0,3.65,26.5,68.0,32.62,21.0
2016,7,8,6,30,256.0,62.0,3.8,27.0,106.0,45.81,32.84
2016,7,8,6,45,347.0,72.0,4.0,27.5,154.5,53.37,39.61
2016,7,8,7,0,438.0,82.0,4.2,28.0,203.0,61.0,46.18
2016,7,8,7,15,491.0,91.0,4.25,28.5,254.5,69.85,53.55
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,99.82,61.87
2016,7,8,7,45,350.5,150.0,4.4,29.5,291.0,144.56,96.08
2016,7,8,8,0,157.0,200.0,4.5,30.0,276.0,169.06,121.63
2016,7,8,8,15,433.0,156.5,4.55,30.5,397.5,211.46,143.58
2016,7,8,8,30,709.0,113.0,4.6,31.0,519.0,280.0,188.61
2016,7,8,8,45,737.5,113.5,4.65,31.5,569.5,329.47,228.71
2016,7,8,9,0,766.0,114.0,4.7,32.0,620.0,376.54,266.77
2016,7,8,9,15,781.5,117.0,4.7,32.5,665.5,421.09,302.48
2016,7,8,9,30,797.0,120.0,4.7,33.0,711.0,464.99,336.83
2016,7,8,9,45,813.0,120.0,4.7,33.5,752.5,505.75,368.05
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,543.21,396.14
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,577.99,421.44
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,610.6,444.61
2016,7,8,10,45,854.5,124.0,4.6,35.5,891.5,639.36,464.67
2016,7,8,11,0,863.0,124.0,4.6,36.0,920.0,665.61,482.55
2016,7,8,11,15,867.5,125.0,4.55,36.0,941.0,687.26,497.8
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,705.94,510.8
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,719.84,519.4
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,730.55,525.7
2016,7,8,12,15,549.0,315.0,4.5,37.0,855.5,664.17,475.25
2016,7,8,12,30,224.0,500.0,4.5,37.0,723.0,564.63,401.88
2016,7,8,12,45,549.0,315.5,4.5,37.5,858.0,666.36,476.54
2016,7,8,13,0,874.0,131.0,4.5,38.0,993.0,736.02,527.58
2016,7,8,13,15,871.5,130.5,4.55,38.0,982.5,727.94,521.77
2016,7,8,13,30,869.0,130.0,4.6,38.0,972.0,716.78,514.18
2016,7,8,13,45,864.0,130.0,4.7,38.0,953.5,701.16,503.56
2016,7,8,14,0,859.0,130.0,4.8,38.0,935.0,682.55,490.77
2016,7,8,14,15,853.0,128.5,4.85,38.0,910.0,659.28,474.51
2016,7,8,14,30,847.0,127.0,4.9,38.0,885.0,633.25,456.05
2016,7,8,14,45,832.5,129.5,5.0,38.0,851.5,602.6,434.1
2016,7,8,15,0,818.0,132.0,5.1,38.0,818.0,573.59,412.74
2016,7,8,15,15,807.5,129.5,5.15,37.5,780.0,536.8,386.24
2016,7,8,15,30,797.0,127.0,5.2,37.0,742.0,498.29,357.76
2016,7,8,15,45,779.5,125.5,5.3,37.0,698.0,455.98,325.17
2016,7,8,16,0,762.0,124.0,5.4,37.0,654.0,412.97,291.34
2016,7,8,16,15,743.5,120.5,5.4,36.5,606.5,367.6,255.57
2016,7,8,16,30,725.0,117.0,5.4,36.0,559.0,319.08,216.84
2016,7,8,16,45,697.5,113.5,5.4,36.0,507.5,271.08,178.06
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,224.47,140.95
2016,7,8,17,15,637.0,104.5,5.25,35.5,403.5,177.18,105.57
2016,7,8,17,30,604.0,99.0,5.1,35.0,351.0,132.47,75.84
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.0,88.95,54.04
2016,7,8,18,0,512.0,85.0,4.9,34.0,247.0,65.9,49.03
2016,7,8,18,15,446.5,75.5,4.6,33.0,197.0,56.75,41.63
2016,7,8,18,30,381.0,66.0,4.3,32.0,147.0,49.59,35.63
2016,7,8,18,45,288.5,52.5,4.05,31.5,103.5,39.44,26.81
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,29.29,17.53
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,14.77,0.0
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,29.5,12.5,2.75,25.5,14.5,9.83,0.0
2016,7,9,6,0,59.0,25.0,2.9,26.0,29.0,18.67,3.77
2016,7,9,6,15,151.0,43.5,3.05,26.5,66.0,32.21,20.62
2016,7,9,6,30,243.0,62.0,3.2,27.0,103.0,45.72,32.75
2016,7,9,6,45,353.5,66.5,3.4,27.5,150.5,49.69,36.5
2016,7,9,7,0,464.0,71.0,3.6,28.0,198.0,55.73,41.72
2016,7,9,7,15,466.5,89.0,3.65,28.5,241.0,65.87,50.2
2016,7,9,7,30,469.0,107.0,3.7,29.0,284.0,98.71,62.63
2016,7,9,7,45,554.5,108.0,3.75,29.5,349.0,140.28,84.68
2016,7,9,8,0,640.0,109.0,3.8,30.0,414.0,187.74,115.95
2016,7,9,8,15,456.5,173.5,3.8,30.5,404.0,228.98,155.94
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,250.44,179.82
2016,7,9,8,45,513.0,179.5,3.8,31.5,506.0,303.77,214.76
2016,7,9,9,0,753.0,121.0,3.8,32.0,618.0,378.25,267.69
2016,7,9,9,15,584.5,205.5,3.8,32.5,608.5,408.32,294.49
2016,7,9,9,30,416.0,290.0,3.8,33.0,599.0,419.44,305.12
2016,7,9,9,45,613.0,210.0,3.8,33.5,694.0,478.8,347.98
2016,7,9,10,0,810.0,130.0,3.8,34.0,789.0,544.6,395.67
2016,7,9,10,15,819.0,132.5,3.75,34.5,823.0,580.34,421.24
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,609.31,441.67
2016,7,9,10,45,482.0,296.5,3.7,35.5,720.5,550.14,397.3
2016,7,9,11,0,136.0,458.0,3.7,36.0,584.0,452.51,324.66
2016,7,9,11,15,493.0,298.5,3.7,36.0,769.0,584.56,421.66
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,701.72,505.93
2016,7,9,11,45,843.5,146.5,3.7,36.5,964.5,713.85,512.58
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,722.55,517.36
2016,7,9,12,15,588.0,308.5,3.7,37.0,887.0,683.93,486.95
2016,7,9,12,30,339.0,463.0,3.7,37.0,799.0,624.13,442.34
2016,7,9,12,45,584.5,310.5,3.7,37.5,888.0,684.58,486.88
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,724.74,516.87
2016,7,9,13,15,543.5,318.5,3.7,38.0,853.0,659.22,467.75
2016,7,9,13,30,257.0,479.0,3.7,38.0,729.0,569.14,402.44
2016,7,9,13,45,531.0,320.5,3.7,38.0,823.0,636.29,452.74
2016,7,9,14,0,805.0,162.0,3.7,38.0,917.0,680.42,485.87
2016,7,9,14,15,798.0,160.0,3.7,38.0,891.5,656.5,468.95
2016,7,9,14,30,791.0,158.0,3.7,38.0,866.0,630.03,450.36
2016,7,9,14,45,783.0,155.5,3.75,38.0,834.0,600.16,429.25
2016,7,9,15,0,775.0,153.0,3.8,38.0,802.0,568.13,406.19
2016,7,9,15,15,763.0,150.0,3.8,37.5,764.0,531.6,380.21
2016,7,9,15,30,751.0,147.0,3.8,37.0,726.0,493.58,352.48
2016,7,9,15,45,725.5,148.5,3.85,37.0,681.0,450.43,319.84
2016,7,9,16,0,700.0,150.0,3.9,37.0,636.0,408.16,287.19
2016,7,9,16,15,497.5,202.0,3.9,36.5,535.0,338.17,237.69
2016,7,9,16,30,295.0,254.0,3.9,36.0,434.0,283.15,200.58
2016,7,9,16,45,249.5,235.5,3.95,36.0,378.5,240.03,168.97
2016,7,9,17,0,204.0,217.0,4.0,36.0,323.0,200.68,140.53
2016,7,9,17,15,359.0,168.5,4.0,35.5,329.5,177.79,117.21
2016,7,9,17,30,514.0,120.0,4.0,35.0,336.0,137.26,82.6
2016,7,9,17,45,465.0,110.5,4.05,34.5,284.5,96.37,61.2
2016,7,9,18,0,416.0,101.0,4.1,34.0,233.0,73.05,54.91
2016,7,9,18,15,349.5,88.5,4.2,33.0,184.5,64.34,47.91
2016,7,9,18,30,283.0,76.0,4.3,32.0,136.0,55.52,40.52
2016,7,9,18,45,200.5,58.5,4.45,31.5,95.0,43.07,29.77
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,30.25,18.26
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,15.47,0.0
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,6,15,0.0,1.5,2.75,25.5,1.5,1.13,0.0
2016,7,10,6,30,0.0,3.0,3.0,26.0,3.0,2.27,0.0
2016,7,10,6,45,0.0,5.0,3.25,26.5,5.0,3.79,0.0
2016,7,10,7,0,0.0,7.0,3.5,27.0,7.0,5.31,0.0
2016,7,10,7,15,20.0,74.0,3.6,27.5,81.5,55.78,41.91
2016,7,10,7,30,40.0,141.0,3.7,28.0,156.0,101.83,75.76
2016,7,10,7,45,20.0,122.0,3.85,28.5,129.5,92.53,68.11
2016,7,10,8,0,0.0,103.0,4.0,29.0,103.0,78.47,57.35
2016,7,10,8,15,5.5,146.5,4.1,29.5,149.5,111.67,83.0
2016,7,10,8,30,11.0,190.0,4.2,30.0,196.0,145.57,108.77
2016,7,10,8,45,111.0,243.5,4.3,30.5,316.0,219.21,162.2
2016,7,10,9,0,211.0,297.0,4.4,31.0,436.0,301.52,222.08
2016,7,10,9,15,123.5,297.5,4.4,31.5,380.5,278.87,206.35
2016,7,10,9,30,36.0,298.0,4.4,32.0,325.0,244.23,180.84
2016,7,10,9,45,114.5,344.0,4.4,32.5,436.0,324.1,239.19
2016,7,10,10,0,193.0,390.0,4.4,33.0,547.0,406.53,298.33
2016,7,10,10,15,191.5,409.0,4.4,33.0,570.5,429.16,314.35
2016,7,10,10,30,190.0,428.0,4.4,33.0,594.0,451.01,329.81
2016,7,10,10,45,304.0,406.0,4.4,33.5,682.0,517.68,377.38
2016,7,10,11,0,418.0,384.0,4.4,34.0,770.0,588.66,427.18
2016,7,10,11,15,310.5,433.0,4.4,34.5,723.5,560.51,405.16
2016,7,10,11,30,203.0,482.0,4.4,35.0,677.0,526.49,379.13
2016,7,10,11,45,317.5,454.0,4.45,35.5,763.0,594.26,426.99
2016,7,10,12,0,432.0,426.0,4.5,36.0,849.0,661.8,473.53
2016,7,10,12,15,367.0,453.0,4.5,36.0,814.5,636.38,454.97
2016,7,10,12,30,302.0,480.0,4.5,36.0,780.0,611.42,436.96
2016,7,10,12,45,543.5,334.0,4.5,36.0,871.0,679.45,487.92
2016,7,10,13,0,785.0,188.0,4.5,36.0,962.0,728.91,525.48
2016,7,10,13,15,782.5,187.5,4.5,36.0,952.0,721.18,519.86
2016,7,10,13,30,780.0,187.0,4.5,36.0,942.0,710.57,512.49
2016,7,10,13,45,769.0,190.0,4.5,36.5,923.0,693.88,499.77
2016,7,10,14,0,758.0,193.0,4.5,37.0,904.0,674.63,485.24
2016,7,10,14,15,751.0,191.0,4.5,37.0,879.0,651.81,469.22
2016,7,10,14,30,744.0,189.0,4.5,37.0,854.0,626.55,451.3
2016,7,10,14,45,724.0,192.5,4.55,37.0,820.0,597.86,430.65
2016,7,10,15,0,704.0,196.0,4.6,37.0,786.0,564.92,406.75
2016,7,10,15,15,690.5,192.5,4.6,36.5,748.5,528.84,381.03
2016,7,10,15,30,677.0,189.0,4.6,36.0,711.0,491.56,353.82
2016,7,10,15,45,508.0,240.0,4.7,36.0,619.0,422.26,303.54
2016,7,10,16,0,339.0,291.0,4.8,36.0,527.0,362.58,260.81
2016,7,10,16,15,452.0,236.5,4.8,35.5,526.5,348.07,247.54
2016,7,10,16,30,565.0,182.0,4.8,35.0,526.0,318.8,221.49
2016,7,10,16,45,516.0,181.0,4.8,35.0,473.5,273.91,186.73
2016,7,10,17,0,467.0,180.0,4.8,35.0,421.0,232.66,155.44
2016,7,10,17,15,427.5,169.0,4.7,34.5,370.5,190.07,124.36
2016,7,10,17,30,388.0,158.0,4.6,34.0,320.0,151.0,98.19
2016,7,10,17,45,322.5,147.0,4.5,33.5,268.5,114.93,78.57
2016,7,10,18,0,257.0,136.0,4.4,33.0,217.0,93.56,72.05
2016,7,10,18,15,197.5,115.0,4.3,32.0,170.5,79.71,60.85
2016,7,10,18,30,138.0,94.0,4.2,31.0,124.0,65.55,49.01
2016,7,10,18,45,79.0,67.0,4.15,30.5,83.0,47.55,33.59
2016,7,10,19,0,20.0,40.0,4.1,30.0,42.0,29.28,17.55
2016,7,10,19,15,10.0,20.0,4.1,29.5,21.0,15.13,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,7.08,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,13.75,0.15
2016,7,11,6,15,50.5,45.5,4.2,26.0,54.0,32.96,21.15
2016,7,11,6,30,96.0,73.0,4.4,26.0,89.0,51.36,37.57
2016,7,11,6,45,170.0,93.5,4.65,26.5,134.5,65.74,50.21
2016,7,11,7,0,244.0,114.0,4.9,27.0,180.0,79.77,62.25
2016,7,11,7,15,300.0,130.0,5.05,27.5,229.5,90.75,71.41
2016,7,11,7,30,356.0,146.0,5.2,28.0,279.0,119.5,82.11
2016,7,11,7,45,420.5,151.0,5.35,28.5,332.5,153.7,100.96
2016,7,11,8,0,485.0,156.0,5.5,29.0,386.0,194.62,128.61
2016,7,11,8,15,519.0,164.5,5.6,29.5,437.0,237.33,161.27
2016,7,11,8,30,553.0,173.0,5.7,30.0,488.0,282.59,197.06
2016,7,11,8,45,590.5,174.5,5.8,30.5,539.0,329.3,234.22
2016,7,11,9,0,628.0,176.0,5.9,31.0,590.0,374.8,270.4
2016,7,11,9,15,648.0,181.5,5.95,31.5,635.5,418.08,304.74
2016,7,11,9,30,668.0,187.0,6.0,32.0,681.0,461.4,338.45
2016,7,11,9,45,689.0,188.0,6.05,32.5,723.0,501.5,369.15
2016,7,11,10,0,710.0,189.0,6.1,33.0,765.0,541.11,398.85
2016,7,11,10,15,721.5,192.5,6.1,33.5,800.0,576.54,424.82
2016,7,11,10,30,733.0,196.0,6.1,34.0,835.0,610.33,449.05
2016,7,11,10,45,745.0,196.5,6.15,34.5,864.5,640.19,470.16
