Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,15,726.0,87.5,1.6,31.5,458.5,242.09,155.49
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,292.53,195.69
2016,7,21,8,45,770.5,95.5,1.2,32.5,561.0,340.82,234.09
2016,7,21,9,0,789.0,99.0,1.0,33.0,611.0,389.23,271.47
2016,7,21,9,15,804.0,102.0,1.05,33.5,657.0,435.59,307.08
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,480.64,340.73
2016,7,21,9,45,828.5,108.5,1.2,35.0,743.5,522.05,370.45
2016,7,21,10,0,838.0,112.0,1.3,36.0,784.0,561.75,398.03
2016,7,21,10,15,847.0,113.5,1.4,36.0,819.5,597.64,424.01
2016,7,21,10,30,856.0,115.0,1.5,36.0,855.0,631.37,448.07
2016,7,21,10,45,860.0,118.0,1.6,36.5,883.0,660.71,467.82
2016,7,21,11,0,864.0,121.0,1.7,37.0,911.0,687.25,485.34
2016,7,21,11,15,868.5,122.5,1.8,37.0,932.5,710.04,501.19
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,729.85,514.93
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.0,744.69,524.62
2016,7,21,12,0,881.0,123.0,2.2,38.0,982.0,756.43,532.17
2016,7,21,12,15,882.5,123.5,2.3,38.0,988.0,763.95,537.68
2016,7,21,12,30,884.0,124.0,2.4,38.0,994.0,768.41,541.17
2016,7,21,12,45,886.0,121.5,2.5,38.5,992.5,768.02,540.41
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,764.62,537.64
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,756.63,532.65
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,745.48,525.52
2016,7,21,13,45,883.5,115.0,2.8,39.0,953.5,730.25,515.92
2016,7,21,14,0,883.0,112.0,2.9,39.0,936.0,711.74,503.98
2016,7,21,14,15,877.5,111.0,2.95,39.0,911.0,688.25,488.23
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,661.9,470.28
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,631.08,448.97
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,597.78,425.49
2016,7,21,15,15,848.0,104.0,3.1,38.5,782.5,560.51,399.44
2016,7,21,15,30,838.0,102.0,3.1,38.0,744.0,521.34,371.29
2016,7,21,15,45,825.5,99.5,3.15,38.0,700.5,478.9,339.38
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,435.21,305.72
2016,7,21,16,15,796.0,94.0,3.2,37.5,608.5,387.28,268.74
2016,7,21,16,30,779.0,91.0,3.2,37.0,560.0,339.46,230.91
2016,7,21,16,45,757.0,87.5,3.25,37.0,508.5,289.78,190.82
2016,7,21,17,0,735.0,84.0,3.3,37.0,457.0,240.85,151.36
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.0,190.62,112.64
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,138.85,75.66
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,91.79,48.54
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,52.26,37.41
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,46.45,32.75
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,40.63,27.84
2016,7,21,18,45,361.0,39.5,2.15,33.0,97.5,32.16,20.52
2016,7,21,19,0,261.0,29.0,1.9,32.0,53.0,23.71,12.28
2016,7,21,19,15,130.5,14.5,2.1,31.5,26.5,11.41,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.0,8.0,1.7,25.5,10.5,6.29,0.0
2016,7,22,6,0,120.0,16.0,2.0,26.0,21.0,12.21,0.0
2016,7,22,6,15,243.5,28.5,2.0,26.5,58.0,23.21,12.33
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,33.41,22.2
2016,7,22,6,45,450.0,49.0,2.0,27.5,144.0,39.75,27.98
2016,7,22,7,0,533.0,57.0,2.0,28.0,193.0,46.16,33.59
2016,7,22,7,15,584.5,63.5,1.9,29.0,245.5,51.12,37.69
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,93.76,50.77
2016,7,22,7,45,672.5,74.5,1.7,31.0,351.5,140.03,78.07
2016,7,22,8,0,709.0,79.0,1.6,32.0,405.0,192.84,116.1
2016,7,22,8,15,735.0,83.0,1.65,32.5,457.5,241.96,154.64
2016,7,22,8,30,761.0,87.0,1.7,33.0,510.0,292.53,195.23
2016,7,22,8,45,780.5,90.0,1.75,33.5,560.0,341.24,234.5
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,390.16,273.2
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.0,436.85,309.42
2016,7,22,9,30,829.0,98.0,1.9,35.0,702.0,481.61,343.26
2016,7,22,9,45,840.5,100.0,1.95,35.5,743.5,523.33,374.02
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,563.47,402.8
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.0,600.04,428.39
2016,7,22,10,30,869.0,106.0,2.1,37.0,855.0,634.4,451.82
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.0,664.32,471.76
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,691.52,489.48
2016,7,22,11,15,885.0,110.0,2.25,38.0,934.5,714.08,504.88
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,733.57,518.11
2016,7,22,11,45,886.5,115.5,2.35,38.5,968.5,747.91,526.65
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,758.85,532.88
2016,7,22,12,15,885.0,120.5,2.45,39.0,987.0,766.07,537.86
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,770.19,540.81
2016,7,22,12,45,885.0,121.0,2.55,39.5,991.0,769.44,539.44
2016,7,22,13,0,884.0,121.0,2.6,40.0,989.0,765.68,536.11
2016,7,22,13,15,882.0,120.5,2.65,40.0,978.5,757.71,531.16
2016,7,22,13,30,880.0,120.0,2.7,40.0,968.0,746.59,524.09
2016,7,22,13,45,876.0,119.5,2.75,40.0,950.0,730.85,513.91
2016,7,22,14,0,872.0,119.0,2.8,40.0,932.0,712.02,501.55
2016,7,22,14,15,866.5,118.0,2.8,40.0,907.0,688.77,485.88
2016,7,22,14,30,861.0,117.0,2.8,40.0,882.0,662.68,468.07
2016,7,22,14,45,846.5,119.5,2.85,40.0,848.0,631.07,446.35
2016,7,22,15,0,832.0,122.0,2.9,40.0,814.0,597.47,422.84
2016,7,22,15,15,821.0,119.5,2.9,39.5,775.5,560.14,397.02
2016,7,22,15,30,810.0,117.0,2.9,39.0,737.0,523.0,370.55
2016,7,22,15,45,795.0,115.0,2.95,39.0,693.0,480.06,338.67
2016,7,22,16,0,780.0,113.0,3.0,39.0,649.0,436.16,305.29
2016,7,22,16,15,761.5,109.5,3.0,38.5,600.5,388.99,269.32
2016,7,22,16,30,743.0,106.0,3.0,38.0,552.0,341.73,232.39
2016,7,22,16,45,716.5,102.5,3.05,38.0,500.0,292.38,193.15
2016,7,22,17,0,690.0,99.0,3.1,38.0,448.0,240.83,152.38
2016,7,22,17,15,657.0,93.5,3.05,37.5,395.0,191.17,114.5
2016,7,22,17,30,624.0,88.0,3.0,37.0,342.0,144.08,81.19
2016,7,22,17,45,575.0,82.0,2.95,36.5,289.0,98.38,54.75
2016,7,22,18,0,526.0,76.0,2.9,36.0,236.0,59.64,43.45
2016,7,22,18,15,461.0,66.5,2.65,35.0,185.5,52.7,37.87
2016,7,22,18,30,396.0,57.0,2.4,34.0,135.0,45.68,31.97
2016,7,22,18,45,297.0,44.0,2.2,33.5,92.0,33.49,21.52
2016,7,22,19,0,198.0,31.0,2.0,33.0,49.0,23.53,11.94
2016,7,22,19,15,99.0,15.5,2.3,32.5,24.5,12.2,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,11.8,0.0
2016,7,23,6,15,194.5,30.0,2.25,26.5,54.0,22.8,11.86
2016,7,23,6,30,308.0,45.0,2.3,27.0,90.0,34.26,22.88
2016,7,23,6,45,395.0,55.0,2.4,27.5,138.0,44.06,31.6
2016,7,23,7,0,482.0,65.0,2.5,28.0,186.0,51.76,38.31
2016,7,23,7,15,535.5,72.5,2.45,28.5,238.0,57.14,42.86
2016,7,23,7,30,589.0,80.0,2.4,29.0,290.0,99.26,56.48
2016,7,23,7,45,631.5,84.5,2.35,30.0,344.0,143.91,83.13
2016,7,23,8,0,674.0,89.0,2.3,31.0,398.0,192.42,117.99
2016,7,23,8,15,701.0,93.5,2.25,31.5,450.5,240.86,156.21
2016,7,23,8,30,728.0,98.0,2.2,32.0,503.0,293.87,198.7
2016,7,23,8,45,533.0,181.5,2.2,32.5,493.0,326.24,230.54
2016,7,23,9,0,338.0,265.0,2.2,33.0,483.0,338.23,244.3
2016,7,23,9,15,571.0,187.5,2.15,33.5,589.0,406.57,292.28
2016,7,23,9,30,804.0,110.0,2.1,34.0,695.0,482.34,346.2
2016,7,23,9,45,816.5,112.0,2.1,34.5,736.5,522.68,375.78
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,562.53,404.29
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,598.64,429.64
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,632.61,452.9
2016,7,23,10,45,854.5,119.0,2.25,36.5,877.0,662.48,472.91
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,689.78,490.8
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,712.25,506.21
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,731.74,519.49
2016,7,23,11,45,873.5,122.5,2.5,37.5,963.0,746.31,528.61
2016,7,23,12,0,876.0,123.0,2.6,38.0,977.0,757.74,535.57
2016,7,23,12,15,877.0,123.5,2.65,38.0,982.5,764.91,540.53
2016,7,23,12,30,878.0,124.0,2.7,38.0,988.0,769.02,543.47
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.0,768.64,542.59
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,765.28,539.72
2016,7,23,13,15,875.0,123.5,2.95,39.0,973.5,757.36,534.72
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,746.3,527.61
2016,7,23,13,45,868.0,122.5,3.05,39.5,945.0,729.93,515.8
2016,7,23,14,0,863.0,122.0,3.1,40.0,927.0,710.53,501.91
2016,7,23,14,15,857.5,120.5,3.1,40.0,901.5,687.06,486.04
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,660.77,468.03
2016,7,23,14,45,837.0,121.5,3.15,40.0,842.0,629.04,446.13
2016,7,23,15,0,822.0,124.0,3.2,40.0,808.0,595.37,422.47
2016,7,23,15,15,811.5,121.5,3.25,39.5,769.5,558.61,397.08
2016,7,23,15,30,801.0,119.0,3.3,39.0,731.0,522.21,371.13
2016,7,23,15,45,785.0,117.0,3.35,39.0,687.0,479.07,339.01
2016,7,23,16,0,769.0,115.0,3.4,39.0,643.0,435.08,305.49
2016,7,23,16,15,750.5,111.5,3.45,38.5,595.0,388.32,269.79
2016,7,23,16,30,732.0,108.0,3.5,38.0,547.0,341.48,233.14
2016,7,23,16,45,443.5,162.0,3.55,38.0,420.5,256.03,174.73
2016,7,23,17,0,155.0,216.0,3.6,38.0,294.0,196.86,138.79
2016,7,23,17,15,383.0,153.0,3.65,37.5,316.0,184.63,120.74
2016,7,23,17,30,611.0,90.0,3.7,37.0,338.0,145.36,82.69
2016,7,23,17,45,563.0,83.0,3.75,36.5,285.0,99.54,55.7
2016,7,23,18,0,515.0,76.0,3.8,36.0,232.0,59.53,43.37
2016,7,23,18,15,449.0,66.5,3.75,35.5,182.0,52.61,37.71
2016,7,23,18,30,383.0,57.0,3.7,35.0,132.0,45.61,31.75
2016,7,23,18,45,287.0,43.5,3.7,34.5,89.5,33.07,21.04
2016,7,23,19,0,191.0,30.0,3.7,34.0,47.0,22.78,11.14
2016,7,23,19,15,95.5,15.0,3.8,33.5,23.5,11.8,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,59.0,15.0,2.7,26.0,17.0,11.8,0.0
2016,7,24,6,15,170.5,31.0,2.75,26.5,52.0,23.42,12.16
2016,7,24,6,30,282.0,47.0,2.8,27.0,87.0,35.5,23.87
2016,7,24,6,45,373.5,57.0,2.85,27.5,135.0,43.31,30.94
2016,7,24,7,0,465.0,67.0,2.9,28.0,183.0,53.16,39.49
2016,7,24,7,15,520.0,75.0,2.85,28.5,235.0,59.14,44.54
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,101.77,58.59
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,145.53,84.66
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,193.91,119.35
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.0,242.58,157.92
2016,7,24,8,30,729.0,98.0,2.7,32.0,501.0,295.84,200.77
2016,7,24,8,45,754.0,99.5,2.65,32.5,552.0,343.84,239.56
2016,7,24,9,0,779.0,101.0,2.6,33.0,603.0,392.61,278.26
2016,7,24,9,15,794.5,104.0,2.5,33.5,649.0,439.01,314.3
2016,7,24,9,30,810.0,107.0,2.4,34.0,695.0,484.73,348.72
2016,7,24,9,45,823.0,108.5,2.35,35.0,736.5,525.35,377.86
2016,7,24,10,0,836.0,110.0,2.3,36.0,778.0,565.4,405.54
2016,7,24,10,15,845.0,111.5,2.3,36.0,813.5,601.43,431.5
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,635.3,455.42
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,665.2,475.21
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,692.45,492.78
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,715.1,506.97
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,734.75,518.94
2016,7,24,11,45,874.5,121.5,2.35,38.5,961.5,748.84,527.33
2016,7,24,12,0,873.0,125.0,2.4,39.0,974.0,759.62,533.47
2016,7,24,12,15,874.0,125.5,2.4,39.0,980.0,766.78,538.11
2016,7,24,12,30,875.0,126.0,2.4,39.0,986.0,770.89,540.75
2016,7,24,12,45,873.0,126.5,2.45,39.5,983.5,769.75,539.13
2016,7,24,13,0,871.0,127.0,2.5,40.0,981.0,765.65,535.59
2016,7,24,13,15,868.5,126.5,2.55,40.0,970.5,757.39,530.47
2016,7,24,13,30,866.0,126.0,2.6,40.0,960.0,746.02,523.29
2016,7,24,13,45,861.0,126.0,2.7,40.0,941.5,730.12,513.28
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,711.2,501.12
2016,7,24,14,15,850.0,124.5,2.8,40.0,897.5,687.52,485.2
2016,7,24,14,30,844.0,123.0,2.8,40.0,872.0,661.07,467.19
2016,7,24,14,45,822.0,129.5,2.85,40.0,836.5,628.22,444.6
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,598.67,423.72
2016,7,24,15,15,524.5,244.5,2.95,39.5,672.5,501.28,355.89
2016,7,24,15,30,249.0,353.0,3.0,39.0,544.0,412.99,294.22
2016,7,24,15,45,493.0,241.0,3.05,39.0,589.0,436.53,310.21
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,434.77,305.47
2016,7,24,16,15,717.0,125.0,3.2,38.5,586.0,386.23,268.74
2016,7,24,16,30,697.0,121.0,3.3,38.0,538.0,339.44,232.47
2016,7,24,16,45,663.0,118.5,3.4,38.0,486.0,290.23,193.75
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,243.12,156.7
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,195.07,120.22
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,150.0,88.24
2016,7,24,17,45,498.5,96.5,3.55,36.5,275.5,106.5,62.69
2016,7,24,18,0,439.0,90.0,3.6,36.0,222.0,66.33,48.92
2016,7,24,18,15,372.5,77.5,3.6,35.5,173.5,57.3,41.55
2016,7,24,18,30,306.0,65.0,3.6,35.0,125.0,48.25,33.88
2016,7,24,18,45,210.5,48.5,3.6,35.0,83.5,36.12,23.4
2016,7,24,19,0,115.0,32.0,3.6,35.0,42.0,23.92,11.73
2016,7,24,19,15,57.5,16.0,3.7,34.5,21.0,12.59,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.3,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.3,27.0,7.0,5.51,0.0
2016,7,25,6,15,11.5,28.0,1.35,27.0,30.0,21.12,10.23
2016,7,25,6,30,23.0,49.0,1.4,27.0,53.0,35.97,24.24
2016,7,25,6,45,48.0,73.5,1.45,27.5,85.0,52.78,38.89
2016,7,25,7,0,73.0,98.0,1.5,28.0,117.0,69.37,53.11
2016,7,25,7,15,105.0,118.5,1.5,28.0,152.5,82.82,64.51
2016,7,25,7,30,137.0,139.0,1.5,28.0,188.0,108.32,77.48
2016,7,25,7,45,295.5,146.5,1.55,28.5,274.5,145.06,98.13
2016,7,25,8,0,454.0,154.0,1.6,29.0,361.0,200.56,134.14
2016,7,25,8,15,487.0,164.0,1.55,29.0,411.5,243.82,167.53
2016,7,25,8,30,520.0,174.0,1.5,29.0,462.0,289.69,203.57
2016,7,25,8,45,558.0,176.5,1.5,29.5,512.5,333.95,237.94
2016,7,25,9,0,596.0,179.0,1.5,30.0,563.0,384.15,276.23
2016,7,25,9,15,616.0,185.0,1.4,30.5,608.0,427.63,308.83
2016,7,25,9,30,636.0,191.0,1.3,31.0,653.0,471.26,340.57
2016,7,25,9,45,666.5,187.5,1.2,31.5,696.5,512.7,369.81
2016,7,25,10,0,697.0,184.0,1.1,32.0,740.0,554.37,398.31
2016,7,25,10,15,708.5,187.5,1.0,32.5,775.5,590.37,421.95
2016,7,25,10,30,720.0,191.0,0.9,33.0,811.0,624.76,443.71
2016,7,25,10,45,741.0,185.5,0.85,34.0,842.5,652.68,460.31
2016,7,25,11,0,762.0,180.0,0.8,35.0,874.0,682.11,477.32
2016,7,25,11,15,768.0,181.5,0.9,35.5,895.5,704.66,491.93
2016,7,25,11,30,774.0,183.0,1.0,36.0,917.0,724.55,504.7
2016,7,25,11,45,793.0,173.5,1.15,36.5,935.0,742.55,516.92
2016,7,25,12,0,812.0,164.0,1.3,37.0,953.0,757.93,527.32
2016,7,25,12,15,813.5,164.5,1.45,37.0,959.0,765.41,533.42
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,769.9,537.58
2016,7,25,12,45,817.5,162.5,1.8,37.5,964.0,769.78,538.05
2016,7,25,13,0,820.0,160.0,2.0,38.0,963.0,766.67,536.45
2016,7,25,13,15,817.5,159.5,2.15,38.0,953.0,758.38,532.08
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,747.04,525.61
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,731.17,514.94
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,712.36,502.17
2016,7,25,14,15,541.5,290.0,2.75,39.0,788.0,623.17,439.84
2016,7,25,14,30,276.0,423.0,2.9,39.0,668.0,530.36,374.49
2016,7,25,14,45,512.0,294.0,3.05,39.0,727.0,574.2,407.89
2016,7,25,15,0,748.0,165.0,3.2,39.0,786.0,593.79,423.05
2016,7,25,15,15,543.5,248.0,3.35,38.5,688.0,516.42,368.79
2016,7,25,15,30,339.0,331.0,3.5,38.0,590.0,444.29,318.28
2016,7,25,15,45,485.5,257.0,3.65,37.5,602.5,446.69,320.12
2016,7,25,16,0,632.0,183.0,3.8,37.0,615.0,432.94,308.55
2016,7,25,16,15,434.5,221.0,3.85,36.5,507.5,349.55,249.27
2016,7,25,16,30,237.0,259.0,3.9,36.0,400.0,279.06,200.37
2016,7,25,16,45,170.5,236.0,3.95,35.5,332.5,228.13,163.95
2016,7,25,17,0,104.0,213.0,4.0,35.0,265.0,182.42,131.65
2016,7,25,17,15,94.0,189.5,3.95,34.5,232.0,155.87,112.06
2016,7,25,17,30,84.0,166.0,3.9,34.0,199.0,130.47,93.47
2016,7,25,17,45,69.0,141.5,3.85,33.5,166.0,105.36,75.63
2016,7,25,18,0,54.0,117.0,3.8,33.0,133.0,82.27,62.74
2016,7,25,18,15,38.5,92.5,3.55,32.5,103.0,65.79,49.12
2016,7,25,18,30,23.0,68.0,3.3,32.0,73.0,49.25,35.16
2016,7,25,18,45,11.5,45.0,3.1,31.5,47.5,33.38,21.56
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,16.8,6.6
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,8.65,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,6.29,0.0
2016,7,26,6,15,53.0,32.0,2.1,25.0,39.0,23.77,12.12
2016,7,26,6,30,100.0,56.0,2.1,25.0,70.0,40.46,28.17
2016,7,26,6,45,168.0,77.5,2.15,25.5,114.0,55.44,41.45
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,70.25,54.31
2016,7,26,7,15,195.5,118.5,2.15,26.0,175.0,83.46,65.63
2016,7,26,7,30,155.0,138.0,2.1,26.0,192.0,109.43,78.42
2016,7,26,7,45,192.0,160.5,2.05,26.5,239.5,141.58,100.58
2016,7,26,8,0,229.0,183.0,2.0,27.0,287.0,178.7,127.66
2016,7,26,8,15,160.0,209.5,2.05,27.0,286.5,195.39,143.73
2016,7,26,8,30,91.0,236.0,2.1,27.0,286.0,203.46,152.51
2016,7,26,8,45,89.5,259.5,2.15,27.5,313.0,227.0,170.39
2016,7,26,9,0,88.0,283.0,2.2,28.0,340.0,250.35,187.79
2016,7,26,9,15,89.5,306.5,2.25,28.0,368.0,274.81,206.1
2016,7,26,9,30,91.0,330.0,2.3,28.0,396.0,299.31,224.23
2016,7,26,9,45,196.5,346.0,2.4,28.5,499.5,377.62,281.48
2016,7,26,10,0,302.0,362.0,2.5,29.0,603.0,464.57,343.98
2016,7,26,10,15,324.0,374.0,2.55,29.0,643.0,500.42,369.54
2016,7,26,10,30,346.0,386.0,2.6,29.0,683.0,536.59,395.33
2016,7,26,10,45,534.5,294.5,2.7,29.5,771.5,608.44,447.61
2016,7,26,11,0,723.0,203.0,2.8,30.0,860.0,680.87,499.62
2016,7,26,11,15,553.0,309.5,2.8,30.0,819.5,662.55,483.91
2016,7,26,11,30,383.0,416.0,2.8,30.0,779.0,627.85,457.14
2016,7,26,11,45,436.5,372.5,2.85,30.0,792.0,646.84,471.74
2016,7,26,12,0,490.0,329.0,2.9,30.0,805.0,658.92,481.42
2016,7,26,12,15,365.0,411.0,2.85,30.0,767.0,625.91,455.87
2016,7,26,12,30,240.0,493.0,2.8,30.0,729.0,591.17,429.13
2016,7,26,12,45,185.0,494.0,2.8,30.0,676.0,549.99,399.92
2016,7,26,13,0,130.0,495.0,2.8,30.0,623.0,507.93,369.82
2016,7,26,13,15,91.5,465.0,2.7,30.0,554.5,444.96,325.11
2016,7,26,13,30,53.0,435.0,2.6,30.0,486.0,390.27,285.77
2016,7,26,13,45,87.5,448.5,2.55,30.0,531.0,424.51,311.11
2016,7,26,14,0,122.0,462.0,2.5,30.0,576.0,464.4,339.74
2016,7,26,14,15,62.5,305.5,2.45,30.0,364.0,286.94,211.98
2016,7,26,14,30,3.0,149.0,2.4,30.0,152.0,117.63,85.22
2016,7,26,14,45,4.5,166.5,2.4,30.0,170.5,131.91,96.49
2016,7,26,15,0,6.0,184.0,2.4,30.0,189.0,145.99,107.36
2016,7,26,15,15,3.0,139.0,2.35,30.0,141.5,109.15,79.32
2016,7,26,15,30,0.0,94.0,2.3,30.0,94.0,72.67,51.3
2016,7,26,15,45,0.5,127.0,2.3,30.0,128.0,98.18,71.29
2016,7,26,16,0,1.0,160.0,2.3,30.0,162.0,123.34,90.91
2016,7,26,16,15,1.0,161.0,2.25,29.5,162.5,123.68,91.59
2016,7,26,16,30,1.0,162.0,2.2,29.0,163.0,123.89,92.24
2016,7,26,16,45,5.5,164.5,2.15,29.0,167.5,126.32,94.32
2016,7,26,17,0,10.0,167.0,2.1,29.0,172.0,127.91,95.7
2016,7,26,17,15,6.0,148.0,1.95,28.5,151.0,111.84,83.68
2016,7,26,17,30,2.0,129.0,1.8,28.0,130.0,96.3,71.97
2016,7,26,17,45,1.0,108.5,1.65,28.0,109.0,80.55,59.62
2016,7,26,18,0,0.0,88.0,1.5,28.0,88.0,65.13,49.64
2016,7,26,18,15,0.0,68.5,1.35,27.5,68.5,51.12,37.82
2016,7,26,18,30,0.0,49.0,1.2,27.0,49.0,37.03,25.69
2016,7,26,18,45,0.0,32.5,1.05,27.0,32.5,24.85,14.98
2016,7,26,19,0,0.0,16.0,0.9,27.0,16.0,12.18,3.25
2016,7,26,19,15,0.0,8.0,0.9,26.5,8.0,6.29,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.38,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.76,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.51,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.27,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.03,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,3.8,0.0
2016,7,27,7,45,0.0,6.5,2.25,26.5,6.5,4.94,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,6.09,0.0
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,7.24,0.23
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,8.4,1.13
2016,7,27,8,45,0.0,22.0,2.6,28.5,22.0,16.84,7.87
2016,7,27,9,0,0.0,33.0,2.7,29.0,33.0,25.31,14.56
2016,7,27,9,15,0.0,58.0,2.75,29.0,58.0,44.63,29.8
2016,7,27,9,30,0.0,83.0,2.8,29.0,83.0,64.06,44.98
2016,7,27,9,45,0.0,99.0,2.85,29.5,99.0,76.52,54.47
2016,7,27,10,0,0.0,115.0,2.9,30.0,115.0,88.95,63.84
2016,7,27,10,15,4.5,161.5,2.95,30.0,165.5,127.73,93.56
2016,7,27,10,30,9.0,208.0,3.0,30.0,216.0,167.0,123.28
2016,7,27,10,45,168.0,317.5,3.1,30.5,470.5,372.07,276.99
2016,7,27,11,0,327.0,427.0,3.2,31.0,725.0,580.81,424.91
2016,7,27,11,15,536.0,314.5,3.25,31.0,815.5,656.69,480.08
2016,7,27,11,30,745.0,202.0,3.3,31.0,906.0,723.47,529.43
2016,7,27,11,45,524.5,335.0,3.4,31.5,835.0,685.06,497.94
2016,7,27,12,0,304.0,468.0,3.5,32.0,764.0,624.01,451.24
2016,7,27,12,15,350.5,448.5,3.5,32.0,792.0,646.88,468.11
2016,7,27,12,30,397.0,429.0,3.5,32.0,820.0,668.48,483.62
2016,7,27,12,45,544.5,340.0,3.55,32.0,874.0,717.98,520.3
2016,7,27,13,0,692.0,251.0,3.6,32.0,928.0,755.55,548.58
2016,7,27,13,15,689.0,250.0,3.65,32.0,918.0,747.04,542.75
2016,7,27,13,30,686.0,249.0,3.7,32.0,908.0,735.82,535.29
2016,7,27,13,45,688.5,241.5,3.75,32.5,892.0,720.76,524.26
2016,7,27,14,0,691.0,234.0,3.8,33.0,876.0,702.86,511.22
2016,7,27,14,15,545.5,303.5,3.8,33.0,801.5,640.8,466.35
2016,7,27,14,30,400.0,373.0,3.8,33.0,727.0,581.75,423.44
2016,7,27,14,45,449.5,339.5,3.8,33.0,723.0,573.52,418.49
2016,7,27,15,0,499.0,306.0,3.8,33.0,719.0,560.41,409.5
2016,7,27,15,15,511.0,282.5,3.8,32.5,688.0,528.64,387.52
2016,7,27,15,30,523.0,259.0,3.8,32.0,657.0,494.34,363.16
2016,7,27,15,45,530.0,237.0,3.85,32.0,619.0,456.28,334.72
2016,7,27,16,0,537.0,215.0,3.9,32.0,581.0,416.21,304.03
2016,7,27,16,15,304.5,234.0,3.85,32.0,438.5,306.51,224.3
2016,7,27,16,30,72.0,253.0,3.8,32.0,296.0,216.71,160.43
2016,7,27,16,45,36.0,175.5,3.75,32.0,197.0,144.35,106.3
2016,7,27,17,0,0.0,98.0,3.7,32.0,98.0,75.11,53.82
2016,7,27,17,15,0.0,85.5,3.4,31.5,85.5,65.58,46.65
2016,7,27,17,30,0.0,73.0,3.1,31.0,73.0,56.03,39.32
2016,7,27,17,45,0.0,61.0,2.8,30.5,61.0,46.74,32.07
2016,7,27,18,0,0.0,49.0,2.5,30.0,49.0,37.47,26.04
2016,7,27,18,15,0.0,38.0,2.3,29.0,38.0,29.01,18.94
2016,7,27,18,30,0.0,27.0,2.1,28.0,27.0,20.57,11.71
2016,7,27,18,45,0.0,17.5,1.9,27.5,17.5,13.3,5.36
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,6.06,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.15,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,6.29,0.0
2016,7,28,6,15,19.5,27.5,2.1,25.0,30.5,20.68,9.34
2016,7,28,6,30,39.0,47.0,2.2,25.0,53.0,34.64,23.26
2016,7,28,6,45,70.0,70.0,2.3,25.5,85.0,50.35,37.12
2016,7,28,7,0,101.0,93.0,2.4,26.0,117.0,65.91,50.62
2016,7,28,7,15,124.5,115.0,2.45,26.0,152.5,82.09,64.48
2016,7,28,7,30,148.0,137.0,2.5,26.0,188.0,109.17,78.3
2016,7,28,7,45,124.5,161.5,2.6,26.5,210.0,134.3,97.69
2016,7,28,8,0,101.0,186.0,2.7,27.0,232.0,155.97,115.33
2016,7,28,8,15,153.0,210.5,2.75,27.5,290.0,195.61,144.28
2016,7,28,8,30,205.0,235.0,2.8,28.0,348.0,239.74,176.98
2016,7,28,8,45,218.5,259.0,2.85,28.5,390.0,275.33,204.15
2016,7,28,9,0,232.0,283.0,2.9,29.0,432.0,311.95,231.78
2016,7,28,9,15,280.0,297.0,2.85,29.0,490.0,361.54,268.73
2016,7,28,9,30,328.0,311.0,2.8,29.0,548.0,410.95,305.24
2016,7,28,9,45,560.5,220.5,2.8,29.5,654.5,489.19,362.31
2016,7,28,10,0,793.0,130.0,2.8,30.0,761.0,570.23,421.36
2016,7,28,10,15,803.0,132.5,2.75,30.0,796.5,607.3,448.24
2016,7,28,10,30,813.0,135.0,2.7,30.0,832.0,642.4,473.37
2016,7,28,10,45,821.0,136.0,2.7,30.5,861.0,666.03,489.5
2016,7,28,11,0,829.0,137.0,2.7,31.0,890.0,693.04,507.48
2016,7,28,11,15,834.0,138.5,2.7,31.0,911.5,715.66,523.13
2016,7,28,11,30,839.0,140.0,2.7,31.0,933.0,735.4,536.64
2016,7,28,11,45,842.5,140.5,2.7,31.5,947.0,750.32,545.68
2016,7,28,12,0,846.0,141.0,2.7,32.0,961.0,762.22,552.58
2016,7,28,12,15,847.0,141.0,2.7,32.0,967.0,768.83,557.01
2016,7,28,12,30,848.0,141.0,2.7,32.0,973.0,772.48,559.44
2016,7,28,12,45,847.0,141.5,2.75,32.0,970.5,772.07,559.4
2016,7,28,13,0,846.0,142.0,2.8,32.0,968.0,768.76,557.41
2016,7,28,13,15,844.0,141.5,2.8,32.0,958.0,761.0,552.15
2016,7,28,13,30,842.0,141.0,2.8,32.0,948.0,750.21,544.83
2016,7,28,13,45,426.5,187.5,2.85,32.0,596.5,487.41,359.93
2016,7,28,14,0,11.0,234.0,2.9,32.0,245.0,190.32,138.59
2016,7,28,14,15,5.5,168.5,2.95,32.0,174.0,134.83,97.65
2016,7,28,14,30,0.0,103.0,3.0,32.0,103.0,79.92,56.01
2016,7,28,14,45,0.5,124.5,3.05,32.0,125.0,96.84,69.1
2016,7,28,15,0,1.0,146.0,3.1,32.0,147.0,113.66,82.04
2016,7,28,15,15,10.5,207.5,3.1,31.5,216.0,166.28,122.44
2016,7,28,15,30,20.0,269.0,3.1,31.0,285.0,217.61,161.54
2016,7,28,15,45,26.5,267.5,3.1,31.0,287.0,221.44,164.61
2016,7,28,16,0,33.0,266.0,3.1,31.0,289.0,220.45,164.11
2016,7,28,16,15,32.0,246.5,3.05,30.5,267.0,202.16,150.86
2016,7,28,16,30,31.0,227.0,3.0,30.0,245.0,183.97,137.58
2016,7,28,16,45,49.5,215.5,3.0,30.0,242.0,177.41,132.31
2016,7,28,17,0,68.0,204.0,3.0,30.0,239.0,168.64,125.01
2016,7,28,17,15,64.0,180.0,2.75,29.5,209.5,144.84,106.93
2016,7,28,17,30,60.0,156.0,2.5,29.0,180.0,121.64,89.34
2016,7,28,17,45,51.0,132.5,2.3,29.0,150.5,99.04,72.47
2016,7,28,18,0,42.0,109.0,2.1,29.0,121.0,77.78,60.02
2016,7,28,18,15,29.0,86.5,2.0,28.5,94.0,61.98,46.74
2016,7,28,18,30,16.0,64.0,1.9,28.0,67.0,46.57,33.51
2016,7,28,18,45,8.0,42.5,1.8,27.5,44.0,31.58,20.4
2016,7,28,19,0,0.0,21.0,1.7,27.0,21.0,16.04,5.57
2016,7,28,19,15,0.0,10.5,1.85,26.5,10.5,8.26,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,8.65,0.0
2016,7,29,6,15,104.5,29.5,1.45,25.0,43.5,22.08,10.06
2016,7,29,6,30,209.0,48.0,1.5,25.0,76.0,35.75,24.15
2016,7,29,6,45,292.5,62.0,1.55,25.5,121.5,46.08,33.5
2016,7,29,7,0,376.0,76.0,1.6,26.0,167.0,56.34,42.5
2016,7,29,7,15,436.0,86.5,1.75,26.0,218.0,69.22,47.65
2016,7,29,7,30,496.0,97.0,1.9,26.0,269.0,110.18,67.07
2016,7,29,7,45,540.5,104.0,2.1,26.5,322.0,155.59,97.0
2016,7,29,8,0,585.0,111.0,2.3,27.0,375.0,202.48,132.04
2016,7,29,8,15,616.5,117.5,2.3,27.0,427.0,249.77,170.15
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,299.33,210.72
2016,7,29,8,45,679.5,125.5,2.35,27.5,530.0,346.81,249.23
2016,7,29,9,0,711.0,127.0,2.4,28.0,581.0,395.83,288.31
2016,7,29,9,15,520.0,218.5,2.35,28.5,564.0,415.23,306.18
2016,7,29,9,30,329.0,310.0,2.3,29.0,547.0,412.11,305.13
2016,7,29,9,45,302.0,338.5,2.3,29.5,566.0,436.24,322.45
2016,7,29,10,0,275.0,367.0,2.3,30.0,585.0,457.42,336.92
2016,7,29,10,15,296.5,380.0,2.2,30.0,625.5,493.11,362.08
2016,7,29,10,30,318.0,393.0,2.1,30.0,666.0,529.19,387.05
2016,7,29,10,45,576.0,263.5,2.05,30.5,778.5,618.9,451.6
2016,7,29,11,0,834.0,134.0,2.0,31.0,891.0,696.87,507.03
2016,7,29,11,15,633.0,265.5,1.9,31.0,848.5,691.6,498.65
2016,7,29,11,30,432.0,397.0,1.8,31.0,806.0,660.58,473.5
2016,7,29,11,45,416.0,409.0,1.7,31.5,807.5,665.69,475.22
2016,7,29,12,0,400.0,421.0,1.6,32.0,809.0,662.78,471.37
2016,7,29,12,15,410.5,422.5,1.55,32.0,822.5,681.44,483.33
2016,7,29,12,30,421.0,424.0,1.5,32.0,836.0,692.61,490.21
2016,7,29,12,45,368.5,446.0,1.45,32.5,806.5,664.24,469.3
2016,7,29,13,0,316.0,468.0,1.4,33.0,777.0,639.86,451.24
2016,7,29,13,15,592.0,296.0,1.4,33.0,866.5,714.4,505.96
2016,7,29,13,30,868.0,124.0,1.4,33.0,956.0,759.42,540.04
2016,7,29,13,45,867.0,121.5,1.45,33.5,939.0,744.21,528.96
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,725.79,516.22
2016,7,29,14,15,860.5,117.5,1.55,34.0,896.5,701.9,500.72
2016,7,29,14,30,855.0,116.0,1.6,34.0,871.0,675.17,483.05
2016,7,29,14,45,818.5,132.0,1.7,34.0,832.0,639.87,459.17
2016,7,29,15,0,782.0,148.0,1.8,34.0,793.0,609.68,438.13
2016,7,29,15,15,770.0,145.0,1.9,34.0,754.5,571.65,411.63
2016,7,29,15,30,758.0,142.0,2.0,34.0,716.0,532.08,383.31
2016,7,29,15,45,746.5,136.0,2.1,34.0,672.5,488.95,351.69
2016,7,29,16,0,735.0,130.0,2.2,34.0,629.0,444.7,318.3
2016,7,29,16,15,715.0,126.0,2.2,33.5,581.0,395.93,281.19
2016,7,29,16,30,695.0,122.0,2.2,33.0,533.0,348.7,244.21
2016,7,29,16,45,670.0,116.0,2.25,33.0,481.5,298.79,204.26
2016,7,29,17,0,645.0,110.0,2.3,33.0,430.0,250.14,165.05
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.0,200.63,126.41
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,154.08,92.11
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,108.14,63.0
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,67.37,45.18
2016,7,29,18,15,406.0,69.0,1.45,30.0,169.5,51.91,38.02
2016,7,29,18,30,337.0,58.0,1.4,29.0,120.0,43.67,30.92
2016,7,29,18,45,236.5,42.5,1.4,28.5,79.0,32.03,20.63
2016,7,29,19,0,136.0,27.0,1.4,28.0,38.0,20.38,8.15
2016,7,29,19,15,68.0,13.5,1.55,27.5,19.0,10.62,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,8.65,0.0
2016,7,30,6,15,152.0,27.5,1.4,24.5,45.5,20.79,8.84
2016,7,30,6,30,267.0,44.0,1.6,25.0,79.0,33.26,22.04
2016,7,30,6,45,369.5,53.5,1.85,25.5,127.5,42.9,30.8
2016,7,30,7,0,472.0,63.0,2.1,26.0,176.0,50.32,37.39
2016,7,30,7,15,529.5,70.5,2.15,26.5,228.5,63.31,41.22
2016,7,30,7,30,587.0,78.0,2.2,27.0,281.0,107.26,61.02
2016,7,30,7,45,636.5,81.0,2.3,27.5,336.5,152.55,90.16
2016,7,30,8,0,686.0,84.0,2.4,28.0,392.0,202.47,127.6
2016,7,30,8,15,410.5,160.5,2.4,28.5,351.5,229.53,160.93
2016,7,30,8,30,135.0,237.0,2.4,29.0,311.0,221.71,164.31
2016,7,30,8,45,463.0,167.0,2.4,29.5,455.5,301.81,218.57
2016,7,30,9,0,791.0,97.0,2.4,30.0,600.0,406.83,293.58
2016,7,30,9,15,806.0,99.5,2.35,30.0,646.5,453.66,330.66
2016,7,30,9,30,821.0,102.0,2.3,30.0,693.0,498.71,365.7
2016,7,30,9,45,835.0,103.0,2.3,30.5,735.0,541.24,397.37
2016,7,30,10,0,849.0,104.0,2.3,31.0,777.0,582.39,427.12
2016,7,30,10,15,857.5,106.0,2.3,31.5,813.0,619.39,453.15
2016,7,30,10,30,866.0,108.0,2.3,32.0,849.0,654.16,476.96
2016,7,30,10,45,874.0,108.0,2.35,32.5,878.0,684.53,497.49
2016,7,30,11,0,882.0,108.0,2.4,33.0,907.0,712.29,515.86
2016,7,30,11,15,886.0,109.0,2.45,33.0,928.5,735.22,531.71
2016,7,30,11,30,890.0,110.0,2.5,33.0,950.0,755.06,545.35
2016,7,30,11,45,893.5,110.0,2.55,33.5,964.0,770.57,554.8
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,782.86,561.65
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.0,790.01,566.36
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,793.94,569.08
2016,7,30,12,45,897.0,111.0,2.8,34.5,987.5,793.13,567.92
2016,7,30,13,0,896.0,111.0,2.9,35.0,985.0,789.14,564.79
2016,7,30,13,15,894.0,110.5,2.95,35.0,974.5,780.78,559.77
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,769.17,552.7
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,752.5,541.78
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,732.72,528.58
2016,7,30,14,15,876.5,108.5,3.15,35.0,901.0,708.35,512.12
2016,7,30,14,30,871.0,107.0,3.2,35.0,875.0,681.1,493.41
2016,7,30,14,45,862.5,106.0,3.25,35.0,842.0,649.6,471.42
2016,7,30,15,0,854.0,105.0,3.3,35.0,809.0,615.69,447.29
2016,7,30,15,15,844.0,103.0,3.3,35.0,770.0,577.89,419.78
2016,7,30,15,30,834.0,101.0,3.3,35.0,731.0,538.18,390.27
2016,7,30,15,45,818.5,99.5,3.35,35.0,686.5,494.5,357.31
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,450.05,322.91
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.0,401.7,285.39
2016,7,30,16,30,767.0,92.0,3.4,34.0,544.0,353.17,246.72
2016,7,30,16,45,739.0,89.5,3.4,34.0,491.5,302.15,205.24
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,252.53,164.71
2016,7,30,17,15,678.5,82.0,3.2,33.5,385.5,198.36,121.91
2016,7,30,17,30,646.0,77.0,3.0,33.0,332.0,149.71,85.55
2016,7,30,17,45,595.5,71.5,2.8,32.5,278.5,101.99,55.35
2016,7,30,18,0,545.0,66.0,2.6,32.0,225.0,59.36,37.5
2016,7,30,18,15,475.5,58.0,2.5,31.0,174.5,46.53,33.37
2016,7,30,18,30,406.0,50.0,2.4,30.0,124.0,40.43,28.07
2016,7,30,18,45,296.0,37.5,2.35,29.5,81.5,30.41,19.15
2016,7,30,19,0,186.0,25.0,2.3,29.0,39.0,19.09,6.76
2016,7,30,19,15,93.0,12.5,2.45,28.5,19.5,9.83,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,32.0,10.0,2.1,25.0,11.0,7.87,0.0
2016,7,31,6,15,148.0,26.5,2.3,25.0,44.0,20.05,7.92
2016,7,31,6,30,264.0,43.0,2.5,25.0,77.0,32.53,21.39
