Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,45,366.5,52.0,2.7,25.5,125.0,41.71,29.76
2016,7,31,7,0,469.0,61.0,2.9,26.0,173.0,48.77,36.05
2016,7,31,7,15,526.5,69.0,2.95,26.5,225.5,63.49,40.56
2016,7,31,7,30,584.0,77.0,3.0,27.0,278.0,107.83,61.28
2016,7,31,7,45,633.5,80.0,3.15,27.5,333.0,153.1,90.79
2016,7,31,8,0,683.0,83.0,3.3,28.0,388.0,203.0,128.53
2016,7,31,8,15,711.0,87.0,3.3,28.0,441.0,255.59,171.68
2016,7,31,8,30,739.0,91.0,3.3,28.0,494.0,306.6,214.29
2016,7,31,8,45,521.0,179.5,3.3,28.5,477.5,333.62,242.82
2016,7,31,9,0,303.0,268.0,3.3,29.0,461.0,336.51,249.74
2016,7,31,9,15,556.5,186.5,3.3,29.5,574.0,414.23,306.27
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,498.23,368.1
2016,7,31,9,45,525.0,239.0,3.35,30.5,625.0,487.95,361.06
2016,7,31,10,0,240.0,373.0,3.4,31.0,563.0,438.74,324.03
2016,7,31,10,15,273.5,384.0,3.4,31.5,610.5,485.36,357.11
2016,7,31,10,30,307.0,395.0,3.4,32.0,658.0,527.05,385.93
2016,7,31,10,45,320.0,406.5,3.45,32.5,689.0,556.26,405.56
2016,7,31,11,0,333.0,418.0,3.5,33.0,720.0,584.91,424.62
2016,7,31,11,15,367.0,411.5,3.5,33.0,752.0,613.52,444.69
2016,7,31,11,30,401.0,405.0,3.5,33.0,784.0,648.16,468.66
2016,7,31,11,45,644.5,259.0,3.55,33.5,878.0,723.49,523.71
2016,7,31,12,0,888.0,113.0,3.6,34.0,972.0,781.37,565.92
2016,7,31,12,15,684.5,266.5,3.65,34.0,931.5,773.28,555.81
2016,7,31,12,30,481.0,420.0,3.7,34.0,891.0,740.83,529.56
2016,7,31,12,45,682.5,268.5,3.8,34.5,934.5,775.95,557.25
2016,7,31,13,0,884.0,117.0,3.9,35.0,978.0,787.59,568.45
2016,7,31,13,15,659.5,262.0,3.95,35.0,900.0,744.93,535.6
2016,7,31,13,30,435.0,407.0,4.0,35.0,822.0,682.76,489.35
2016,7,31,13,45,650.5,262.5,4.05,35.0,870.5,719.91,519.43
2016,7,31,14,0,866.0,118.0,4.1,35.0,919.0,730.43,530.88
2016,7,31,14,15,860.0,117.0,4.1,34.5,893.5,706.46,515.14
2016,7,31,14,30,854.0,116.0,4.1,34.0,868.0,679.68,497.31
2016,7,31,14,45,831.0,123.5,4.15,34.0,832.0,646.14,473.36
2016,7,31,15,0,808.0,131.0,4.2,34.0,796.0,616.06,451.31
2016,7,31,15,15,796.5,128.5,4.2,34.0,757.5,577.66,423.15
2016,7,31,15,30,785.0,126.0,4.2,34.0,719.0,537.61,393.21
2016,7,31,15,45,769.0,123.5,4.2,34.0,674.5,493.91,359.97
2016,7,31,16,0,753.0,121.0,4.2,34.0,630.0,449.4,325.36
2016,7,31,16,15,733.5,117.0,4.15,33.5,581.5,401.69,288.2
2016,7,31,16,30,714.0,113.0,4.1,33.0,533.0,351.72,248.49
2016,7,31,16,45,687.0,108.5,4.1,33.0,481.5,301.31,207.47
2016,7,31,17,0,660.0,104.0,4.1,33.0,430.0,252.32,167.42
2016,7,31,17,15,624.5,98.0,3.85,32.5,377.0,202.17,127.75
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,154.97,92.41
2016,7,31,17,45,537.0,85.0,3.4,31.5,270.5,108.86,62.78
2016,7,31,18,0,485.0,78.0,3.2,31.0,217.0,68.18,44.61
2016,7,31,18,15,412.5,67.5,3.1,30.5,167.5,50.95,37.12
2016,7,31,18,30,340.0,57.0,3.0,30.0,118.0,42.99,30.16
2016,7,31,18,45,230.5,42.0,2.9,29.5,77.0,31.63,20.09
2016,7,31,19,0,121.0,27.0,2.8,29.0,36.0,20.32,6.97
2016,7,31,19,15,60.5,13.5,2.9,28.5,18.0,10.62,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,4.72,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,22.17,8.91
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,39.0,26.69
2016,8,1,6,45,229.5,68.5,3.05,25.5,117.0,50.08,36.8
2016,8,1,7,0,344.0,83.0,3.4,26.0,165.0,60.74,46.21
2016,8,1,7,15,408.0,95.0,3.45,26.5,217.0,77.68,52.7
2016,8,1,7,30,472.0,107.0,3.5,27.0,269.0,119.24,74.15
2016,8,1,7,45,547.5,107.0,3.6,27.5,327.0,163.66,102.82
2016,8,1,8,0,623.0,107.0,3.7,28.0,385.0,212.13,138.27
2016,8,1,8,15,655.0,113.0,3.7,28.5,438.5,261.58,178.19
2016,8,1,8,30,687.0,119.0,3.7,29.0,492.0,313.29,220.34
2016,8,1,8,45,722.0,118.5,3.75,30.0,545.5,362.68,259.94
2016,8,1,9,0,757.0,118.0,3.8,31.0,599.0,415.64,301.41
2016,8,1,9,15,774.0,121.5,3.75,31.5,646.0,462.97,338.43
2016,8,1,9,30,791.0,125.0,3.7,32.0,693.0,509.79,374.03
2016,8,1,9,45,808.5,125.5,3.7,32.5,736.5,553.56,406.55
2016,8,1,10,0,826.0,126.0,3.7,33.0,780.0,596.28,437.45
2016,8,1,10,15,835.5,128.5,3.65,33.5,816.0,629.58,460.94
2016,8,1,10,30,845.0,131.0,3.6,34.0,852.0,664.74,485.01
2016,8,1,10,45,854.5,131.0,3.55,34.5,882.0,695.61,505.59
2016,8,1,11,0,864.0,131.0,3.5,35.0,912.0,723.98,524.01
2016,8,1,11,15,868.5,132.0,3.5,35.0,934.0,746.83,539.63
2016,8,1,11,30,873.0,133.0,3.5,35.0,956.0,766.67,553.04
2016,8,1,11,45,879.0,132.0,3.5,35.5,971.0,783.0,562.89
2016,8,1,12,0,885.0,131.0,3.5,36.0,986.0,796.24,570.33
2016,8,1,12,15,885.5,131.0,3.5,36.0,991.5,802.85,574.41
2016,8,1,12,30,886.0,131.0,3.5,36.0,997.0,806.29,576.54
2016,8,1,12,45,887.0,130.0,3.5,36.5,995.0,806.24,575.3
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,803.06,572.12
2016,8,1,13,15,885.5,128.0,3.5,37.0,982.0,793.97,566.38
2016,8,1,13,30,883.0,127.0,3.5,37.0,971.0,781.68,558.49
2016,8,1,13,45,880.0,125.0,3.55,37.5,952.5,765.01,546.45
2016,8,1,14,0,877.0,123.0,3.6,38.0,934.0,745.15,532.21
2016,8,1,14,15,871.0,122.0,3.6,37.5,907.5,720.88,516.84
2016,8,1,14,30,865.0,121.0,3.6,37.0,881.0,693.75,499.22
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.0,661.81,477.11
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,627.43,452.87
2016,8,1,15,15,838.0,114.5,3.7,37.0,775.0,588.66,424.93
2016,8,1,15,30,827.0,112.0,3.7,37.0,735.0,548.06,395.07
2016,8,1,15,45,813.0,109.0,3.75,37.0,690.0,505.49,363.16
2016,8,1,16,0,799.0,106.0,3.8,37.0,645.0,459.49,327.98
2016,8,1,16,15,780.0,103.0,3.8,36.5,595.5,410.64,290.46
2016,8,1,16,30,761.0,100.0,3.8,36.0,546.0,361.72,251.87
2016,8,1,16,45,734.5,96.0,3.8,36.0,493.0,309.87,210.08
2016,8,1,17,0,708.0,92.0,3.8,36.0,440.0,256.29,166.82
2016,8,1,17,15,673.5,87.0,3.55,35.0,385.5,204.54,126.36
2016,8,1,17,30,639.0,82.0,3.3,34.0,331.0,155.54,89.96
2016,8,1,17,45,587.0,76.0,3.05,33.5,277.0,107.32,59.05
2016,8,1,18,0,535.0,70.0,2.8,33.0,223.0,64.41,40.1
2016,8,1,18,15,462.0,60.5,2.8,32.0,172.0,48.41,34.75
2016,8,1,18,30,389.0,51.0,2.8,31.0,121.0,41.19,28.51
2016,8,1,18,45,271.0,38.0,2.85,30.5,78.5,29.0,17.81
2016,8,1,19,0,153.0,25.0,2.9,30.0,36.0,18.96,5.4
2016,8,1,19,15,76.5,12.5,3.15,29.5,18.0,9.83,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,7.08,0.0
2016,8,2,6,15,119.0,27.0,1.7,24.5,41.5,20.31,7.2
2016,8,2,6,30,223.0,45.0,1.9,25.0,74.0,33.71,22.28
2016,8,2,6,45,329.0,56.0,2.15,25.5,121.5,42.21,30.15
2016,8,2,7,0,435.0,67.0,2.4,26.0,169.0,53.2,39.81
2016,8,2,7,15,495.0,76.0,2.45,26.5,221.5,70.81,45.26
2016,8,2,7,30,555.0,85.0,2.5,27.0,274.0,114.76,67.22
2016,8,2,7,45,612.5,87.0,2.55,27.5,330.0,159.2,96.38
2016,8,2,8,0,670.0,89.0,2.6,28.0,386.0,209.21,134.02
2016,8,2,8,15,699.0,93.5,2.6,28.5,439.5,259.15,174.66
2016,8,2,8,30,728.0,98.0,2.6,29.0,493.0,313.56,219.07
2016,8,2,8,45,755.0,99.5,2.6,30.0,544.5,363.26,259.03
2016,8,2,9,0,782.0,101.0,2.6,31.0,596.0,413.94,298.73
2016,8,2,9,15,797.5,104.0,2.55,31.5,643.0,461.32,335.52
2016,8,2,9,30,813.0,107.0,2.5,32.0,690.0,508.01,370.67
2016,8,2,9,45,827.0,108.5,2.45,32.5,732.5,549.36,401.01
2016,8,2,10,0,841.0,110.0,2.4,33.0,775.0,590.86,430.49
2016,8,2,10,15,850.0,112.0,2.4,33.0,810.5,628.06,457.26
2016,8,2,10,30,859.0,114.0,2.4,33.0,846.0,663.08,481.96
2016,8,2,10,45,866.0,115.0,2.4,33.5,875.5,693.53,502.1
2016,8,2,11,0,873.0,116.0,2.4,34.0,905.0,721.32,520.02
2016,8,2,11,15,877.5,117.0,2.4,34.5,927.0,744.48,534.51
2016,8,2,11,30,882.0,118.0,2.4,35.0,949.0,764.59,546.75
2016,8,2,11,45,886.5,117.5,2.45,35.5,963.0,780.38,556.08
2016,8,2,12,0,891.0,117.0,2.5,36.0,977.0,793.0,563.04
2016,8,2,12,15,892.0,117.0,2.55,36.0,983.0,800.1,567.66
2016,8,2,12,30,893.0,117.0,2.6,36.0,989.0,803.98,570.34
2016,8,2,12,45,893.5,116.5,2.7,36.5,987.0,803.89,569.67
2016,8,2,13,0,894.0,116.0,2.8,37.0,985.0,800.61,567.04
2016,8,2,13,15,892.0,115.5,2.85,37.0,974.5,792.15,562.05
2016,8,2,13,30,890.0,115.0,2.9,37.0,964.0,780.43,555.03
2016,8,2,13,45,886.5,113.5,3.0,37.0,945.5,763.53,544.63
2016,8,2,14,0,883.0,112.0,3.1,37.0,927.0,743.46,531.69
2016,8,2,14,15,877.0,111.0,3.15,37.0,901.0,718.93,515.33
2016,8,2,14,30,871.0,110.0,3.2,37.0,875.0,691.53,496.77
2016,8,2,14,45,863.0,108.5,3.3,37.0,842.0,659.7,475.01
2016,8,2,15,0,855.0,107.0,3.4,37.0,809.0,625.42,451.09
2016,8,2,15,15,844.5,105.0,3.45,36.5,769.5,587.03,424.48
2016,8,2,15,30,834.0,103.0,3.5,36.0,730.0,546.76,395.76
2016,8,2,15,45,819.0,101.0,3.55,36.0,685.0,502.59,362.64
2016,8,2,16,0,804.0,99.0,3.6,36.0,640.0,457.87,328.23
2016,8,2,16,15,785.5,96.0,3.6,35.5,591.0,408.92,290.48
2016,8,2,16,30,767.0,93.0,3.6,35.0,542.0,359.84,251.6
2016,8,2,16,45,740.0,90.0,3.6,35.0,489.0,308.31,209.83
2016,8,2,17,0,713.0,87.0,3.6,35.0,436.0,258.08,168.85
2016,8,2,17,15,679.5,82.0,3.4,34.5,382.0,203.29,125.54
2016,8,2,17,30,646.0,77.0,3.2,34.0,328.0,154.04,88.48
2016,8,2,17,45,593.0,71.5,3.0,33.5,274.0,105.63,57.27
2016,8,2,18,0,540.0,66.0,2.8,33.0,220.0,62.63,37.98
2016,8,2,18,15,467.5,57.5,2.65,32.0,169.0,46.17,32.88
2016,8,2,18,30,395.0,49.0,2.5,31.0,118.0,39.66,27.23
2016,8,2,18,45,276.5,36.5,2.45,30.5,76.5,29.6,18.24
2016,8,2,19,0,158.0,24.0,2.4,30.0,35.0,18.24,4.18
2016,8,2,19,15,79.0,12.0,2.55,29.5,17.5,9.44,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,137.0,20.0,1.4,25.5,37.0,15.28,3.55
2016,8,3,6,30,274.0,40.0,1.6,26.0,74.0,30.44,19.44
2016,8,3,6,45,373.0,50.0,1.8,26.5,122.0,40.25,28.35
2016,8,3,7,0,472.0,60.0,2.0,27.0,170.0,48.11,35.31
2016,8,3,7,15,531.0,68.0,2.0,27.5,223.0,67.34,40.96
2016,8,3,7,30,590.0,76.0,2.0,28.0,276.0,112.64,63.62
2016,8,3,7,45,637.5,79.5,2.05,28.5,331.5,158.86,94.57
2016,8,3,8,0,685.0,83.0,2.1,29.0,387.0,209.51,133.12
2016,8,3,8,15,713.5,87.5,2.1,29.5,440.0,263.04,176.41
2016,8,3,8,30,742.0,92.0,2.1,30.0,493.0,315.16,218.89
2016,8,3,8,45,765.5,94.5,2.1,30.5,544.5,365.23,259.45
2016,8,3,9,0,789.0,97.0,2.1,31.0,596.0,415.92,299.54
2016,8,3,9,15,804.5,100.0,2.1,31.5,643.0,463.7,336.49
2016,8,3,9,30,820.0,103.0,2.1,32.0,690.0,509.37,370.82
2016,8,3,9,45,832.0,105.5,2.1,32.5,732.0,552.35,402.22
2016,8,3,10,0,844.0,108.0,2.1,33.0,774.0,593.78,431.58
2016,8,3,10,15,853.0,109.5,2.1,33.5,810.0,630.74,457.08
2016,8,3,10,30,862.0,111.0,2.1,34.0,846.0,665.51,480.42
2016,8,3,10,45,868.5,112.5,2.15,34.5,875.0,696.18,500.73
2016,8,3,11,0,875.0,114.0,2.2,35.0,904.0,724.14,518.84
2016,8,3,11,15,879.5,115.0,2.25,35.0,926.0,747.38,534.63
2016,8,3,11,30,884.0,116.0,2.3,35.0,948.0,767.57,548.27
2016,8,3,11,45,886.5,117.0,2.35,35.5,961.5,783.1,557.23
2016,8,3,12,0,889.0,118.0,2.4,36.0,975.0,795.39,563.96
2016,8,3,12,15,890.0,118.0,2.45,36.0,981.0,802.47,568.58
2016,8,3,12,30,891.0,118.0,2.5,36.0,987.0,806.34,571.25
2016,8,3,12,45,891.0,117.5,2.55,36.5,985.0,805.84,570.04
2016,8,3,13,0,891.0,117.0,2.6,37.0,983.0,802.15,566.88
2016,8,3,13,15,889.0,116.5,2.65,37.0,972.0,793.67,561.92
2016,8,3,13,30,887.0,116.0,2.7,37.0,961.0,781.94,554.95
2016,8,3,13,45,883.5,115.0,2.8,37.0,942.5,765.43,544.97
2016,8,3,14,0,880.0,114.0,2.9,37.0,924.0,745.76,532.38
2016,8,3,14,15,874.0,112.5,2.9,37.0,898.5,720.82,515.63
2016,8,3,14,30,868.0,111.0,2.9,37.0,873.0,693.02,496.72
2016,8,3,14,45,856.0,112.0,2.95,37.0,839.0,660.66,474.53
2016,8,3,15,0,844.0,113.0,3.0,37.0,805.0,626.12,450.41
2016,8,3,15,15,833.5,111.0,3.0,36.5,765.5,588.03,424.08
2016,8,3,15,30,823.0,109.0,3.0,36.0,726.0,548.09,395.69
2016,8,3,15,45,809.0,106.0,3.0,36.0,681.5,505.47,363.8
2016,8,3,16,0,795.0,103.0,3.0,36.0,637.0,459.44,328.68
2016,8,3,16,15,776.5,100.0,2.95,35.5,587.5,410.77,291.34
2016,8,3,16,30,758.0,97.0,2.9,35.0,538.0,361.99,252.9
2016,8,3,16,45,733.0,93.0,2.85,35.0,486.0,310.52,211.36
2016,8,3,17,0,708.0,89.0,2.8,35.0,434.0,260.17,170.41
2016,8,3,17,15,674.0,83.5,2.5,34.5,380.0,204.98,126.89
2016,8,3,17,30,640.0,78.0,2.2,34.0,326.0,155.41,89.6
2016,8,3,17,45,590.0,72.0,1.9,33.5,272.0,107.04,58.14
2016,8,3,18,0,540.0,66.0,1.6,33.0,218.0,63.76,38.19
2016,8,3,18,15,467.0,57.0,1.5,32.0,167.5,45.81,32.56
2016,8,3,18,30,394.0,48.0,1.4,31.0,117.0,38.89,26.57
2016,8,3,18,45,279.0,35.5,1.35,30.5,75.0,28.83,17.55
2016,8,3,19,0,164.0,23.0,1.3,30.0,33.0,17.52,2.83
2016,8,3,19,15,82.0,11.5,1.4,29.5,16.5,9.05,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,18.5,1.9,25.5,37.5,14.87,2.82
2016,8,4,6,30,308.0,37.0,2.1,26.0,75.0,30.16,19.16
2016,8,4,6,45,405.0,46.5,2.3,26.5,123.5,37.7,26.19
2016,8,4,7,0,502.0,56.0,2.5,27.0,172.0,45.32,32.94
2016,8,4,7,15,559.5,62.5,2.5,27.5,225.0,65.74,38.42
2016,8,4,7,30,617.0,69.0,2.5,28.0,278.0,111.52,61.44
2016,8,4,7,45,660.5,73.0,2.55,28.5,333.0,159.13,93.9
2016,8,4,8,0,704.0,77.0,2.6,29.0,388.0,213.72,136.02
2016,8,4,8,15,731.5,81.0,2.55,29.5,441.5,264.5,177.52
2016,8,4,8,30,759.0,85.0,2.5,30.0,495.0,316.91,220.53
2016,8,4,8,45,779.0,88.5,2.5,31.0,545.5,367.49,261.28
2016,8,4,9,0,799.0,92.0,2.5,32.0,596.0,418.33,301.07
2016,8,4,9,15,814.5,95.0,2.5,32.5,643.0,466.16,338.12
2016,8,4,9,30,830.0,98.0,2.5,33.0,690.0,512.99,373.32
2016,8,4,9,45,839.5,101.0,2.5,33.5,731.5,555.5,404.43
2016,8,4,10,0,849.0,104.0,2.5,34.0,773.0,596.25,433.38
2016,8,4,10,15,857.5,106.0,2.5,34.0,809.0,633.57,460.11
2016,8,4,10,30,866.0,108.0,2.5,34.0,845.0,668.63,484.73
2016,8,4,10,45,870.0,111.5,2.55,34.5,873.5,699.42,505.17
2016,8,4,11,0,874.0,115.0,2.6,35.0,902.0,727.34,523.27
2016,8,4,11,15,878.5,116.0,2.65,35.0,924.0,750.58,539.13
2016,8,4,11,30,883.0,117.0,2.7,35.0,946.0,770.78,552.82
2016,8,4,11,45,885.5,117.5,2.75,35.5,960.0,785.9,561.45
2016,8,4,12,0,888.0,118.0,2.8,36.0,974.0,797.79,567.93
2016,8,4,12,15,889.0,118.5,2.85,36.0,980.0,805.27,572.8
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,809.52,575.7
2016,8,4,12,45,887.0,121.0,3.0,36.5,983.0,808.62,574.44
2016,8,4,13,0,884.0,123.0,3.1,37.0,980.0,804.54,571.23
2016,8,4,13,15,881.5,122.0,3.1,37.0,969.5,795.29,565.44
2016,8,4,13,30,879.0,121.0,3.1,37.0,959.0,782.84,557.65
2016,8,4,13,45,705.0,239.5,3.15,37.0,903.0,753.1,534.56
2016,8,4,14,0,531.0,358.0,3.2,37.0,847.0,705.79,500.04
2016,8,4,14,15,693.5,238.5,3.2,37.0,858.0,712.57,508.02
2016,8,4,14,30,856.0,119.0,3.2,37.0,869.0,694.11,498.66
2016,8,4,14,45,848.0,117.5,3.25,37.0,835.5,662.57,476.96
2016,8,4,15,0,840.0,116.0,3.3,37.0,802.0,628.63,453.21
2016,8,4,15,15,829.0,113.5,3.3,36.5,763.0,589.89,426.37
2016,8,4,15,30,818.0,111.0,3.3,36.0,724.0,549.34,397.51
2016,8,4,15,45,805.5,107.5,3.35,36.0,679.5,507.31,366.07
2016,8,4,16,0,793.0,104.0,3.4,36.0,635.0,461.58,331.15
2016,8,4,16,15,774.0,101.0,3.35,35.5,586.0,412.67,293.56
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,363.7,254.91
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,312.02,213.1
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,261.28,171.69
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.0,206.36,128.22
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,157.0,90.89
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,107.9,58.5
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,63.58,37.39
2016,8,4,18,15,474.5,55.5,2.2,32.0,166.0,44.75,31.67
2016,8,4,18,30,402.0,47.0,2.1,31.0,115.0,38.18,25.95
2016,8,4,18,45,286.5,34.5,2.05,30.5,73.5,28.08,16.87
2016,8,4,19,0,171.0,22.0,2.0,30.0,32.0,16.8,1.31
2016,8,4,19,15,85.5,11.0,2.1,29.5,16.0,8.65,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,140.5,19.5,1.15,25.5,36.5,14.91,2.29
2016,8,5,6,30,281.0,39.0,1.3,26.0,73.0,29.75,18.79
2016,8,5,6,45,375.5,50.0,1.5,26.5,120.5,40.34,28.39
2016,8,5,7,0,470.0,61.0,1.7,27.0,168.0,48.93,35.99
2016,8,5,7,15,530.0,68.5,1.75,27.5,221.5,70.9,42.32
2016,8,5,7,30,590.0,76.0,1.8,28.0,275.0,116.29,65.91
2016,8,5,7,45,634.0,81.5,1.9,28.5,330.0,163.91,98.67
2016,8,5,8,0,678.0,87.0,2.0,29.0,385.0,215.65,138.48
2016,8,5,8,15,411.0,160.0,1.95,29.0,348.0,238.35,168.06
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,226.15,167.62
2016,8,5,8,45,462.5,168.0,1.85,29.5,452.5,312.75,227.48
2016,8,5,9,0,781.0,103.0,1.8,30.0,594.0,423.09,306.31
2016,8,5,9,15,796.5,106.0,1.75,30.5,641.0,470.72,342.49
2016,8,5,9,30,812.0,109.0,1.7,31.0,688.0,517.66,377.26
2016,8,5,9,45,823.5,111.5,1.65,31.5,729.5,558.3,406.55
2016,8,5,10,0,835.0,114.0,1.6,32.0,771.0,599.25,435.04
2016,8,5,10,15,547.0,259.5,1.6,32.5,698.5,573.37,414.24
2016,8,5,10,30,259.0,405.0,1.6,33.0,626.0,512.3,368.33
2016,8,5,10,45,282.5,415.0,1.6,33.5,663.0,546.54,391.42
2016,8,5,11,0,306.0,425.0,1.6,34.0,700.0,580.92,413.65
2016,8,5,11,15,588.5,275.0,1.65,34.0,821.0,685.42,488.21
2016,8,5,11,30,871.0,125.0,1.7,34.0,942.0,771.36,549.24
2016,8,5,11,45,608.5,285.5,1.75,34.5,860.5,730.87,516.09
2016,8,5,12,0,346.0,446.0,1.8,35.0,779.0,656.1,461.43
2016,8,5,12,15,606.0,290.5,1.85,35.0,878.0,745.2,525.92
2016,8,5,12,30,866.0,135.0,1.9,35.0,977.0,806.25,569.78
2016,8,5,12,45,862.0,136.5,2.0,35.0,973.5,804.09,568.66
2016,8,5,13,0,858.0,138.0,2.1,35.0,970.0,798.88,566.19
2016,8,5,13,15,855.5,137.5,2.15,35.0,959.0,790.24,561.21
2016,8,5,13,30,853.0,137.0,2.2,35.0,948.0,778.49,554.25
2016,8,5,13,45,845.0,138.0,2.3,35.0,928.0,760.65,543.13
2016,8,5,14,0,837.0,139.0,2.4,35.0,908.0,739.94,529.95
2016,8,5,14,15,830.5,137.5,2.45,35.0,882.0,715.58,513.9
2016,8,5,14,30,824.0,136.0,2.5,35.0,856.0,688.51,495.75
2016,8,5,14,45,807.5,138.0,2.6,35.0,821.0,661.74,477.43
2016,8,5,15,0,791.0,140.0,2.7,35.0,786.0,625.86,452.63
2016,8,5,15,15,778.5,137.5,2.75,34.5,746.5,586.97,426.0
2016,8,5,15,30,766.0,135.0,2.8,34.0,707.0,546.54,397.5
2016,8,5,15,45,750.5,131.0,2.9,34.0,662.5,502.02,364.63
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,456.71,330.27
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,407.0,292.25
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,358.68,254.26
2016,8,5,16,45,504.0,152.0,2.9,33.0,429.0,284.04,199.64
2016,8,5,17,0,315.0,185.0,2.9,33.0,338.0,226.31,159.46
2016,8,5,17,15,443.0,139.0,2.65,32.5,324.5,200.67,133.97
2016,8,5,17,30,571.0,93.0,2.4,32.0,311.0,159.97,96.82
2016,8,5,17,45,527.0,83.0,2.15,32.0,259.0,112.47,64.65
2016,8,5,18,0,483.0,73.0,1.9,32.0,207.0,69.57,42.71
2016,8,5,18,15,407.5,62.5,1.8,31.5,157.5,49.67,35.81
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,39.41,26.94
2016,8,5,18,45,228.5,36.5,1.65,30.5,68.5,27.68,16.46
2016,8,5,19,0,125.0,21.0,1.6,30.0,29.0,15.94,0.0
2016,8,5,19,15,62.5,10.5,1.65,29.5,14.5,8.26,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,20.0,1.8,25.5,34.0,15.2,1.78
2016,8,6,6,30,231.0,40.0,2.0,26.0,68.0,30.19,19.08
2016,8,6,6,45,320.5,53.0,2.25,26.5,113.5,40.04,28.11
2016,8,6,7,0,410.0,66.0,2.5,27.0,159.0,49.89,36.79
2016,8,6,7,15,472.0,75.0,2.6,27.5,211.0,75.25,46.24
2016,8,6,7,30,534.0,84.0,2.7,28.0,263.0,118.9,69.93
2016,8,6,7,45,581.5,90.0,2.85,28.5,317.5,164.55,101.58
2016,8,6,8,0,629.0,96.0,3.0,29.0,372.0,214.79,140.27
2016,8,6,8,15,432.5,161.0,2.95,29.5,362.5,246.48,173.99
2016,8,6,8,30,236.0,226.0,2.9,30.0,353.0,254.74,187.08
2016,8,6,8,45,491.0,169.0,2.9,30.5,467.0,325.99,237.11
2016,8,6,9,0,746.0,112.0,2.9,31.0,581.0,418.81,304.64
2016,8,6,9,15,763.5,115.5,2.85,31.5,627.5,466.32,341.15
2016,8,6,9,30,781.0,119.0,2.8,32.0,674.0,513.39,376.4
2016,8,6,9,45,795.5,120.5,2.8,32.5,716.5,556.36,407.85
2016,8,6,10,0,810.0,122.0,2.8,33.0,759.0,598.08,437.54
2016,8,6,10,15,820.0,124.0,2.8,33.5,795.0,630.88,460.41
2016,8,6,10,30,830.0,126.0,2.8,34.0,831.0,665.77,484.05
2016,8,6,10,45,837.0,128.0,2.8,34.5,860.0,696.34,504.18
2016,8,6,11,0,844.0,130.0,2.8,35.0,889.0,724.3,522.16
2016,8,6,11,15,849.0,131.5,2.75,35.0,911.0,747.64,537.58
2016,8,6,11,30,854.0,133.0,2.7,35.0,933.0,768.04,550.85
2016,8,6,11,45,856.5,134.0,2.7,35.5,946.5,783.07,559.4
2016,8,6,12,0,859.0,135.0,2.7,36.0,960.0,794.98,565.61
2016,8,6,12,15,860.0,135.5,2.65,36.0,966.0,802.17,569.72
2016,8,6,12,30,861.0,136.0,2.6,36.0,972.0,806.26,571.92
2016,8,6,12,45,859.0,136.5,2.55,36.5,969.0,804.89,569.52
2016,8,6,13,0,857.0,137.0,2.5,37.0,966.0,800.45,565.28
2016,8,6,13,15,854.5,136.5,2.45,37.0,955.5,791.76,559.59
2016,8,6,13,30,852.0,136.0,2.4,37.0,945.0,779.96,552.01
2016,8,6,13,45,847.0,135.5,2.35,37.0,926.0,763.15,540.79
2016,8,6,14,0,842.0,135.0,2.3,37.0,907.0,743.34,527.47
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.0,718.77,510.62
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,691.46,491.8
2016,8,6,14,45,817.0,131.5,2.05,37.0,821.0,658.74,469.36
2016,8,6,15,0,805.0,131.0,2.0,37.0,787.0,629.41,448.71
2016,8,6,15,15,793.0,128.5,1.95,37.0,748.0,590.22,421.15
2016,8,6,15,30,781.0,126.0,1.9,37.0,709.0,549.43,391.94
2016,8,6,15,45,765.5,123.0,1.85,37.0,664.0,505.05,359.58
2016,8,6,16,0,750.0,120.0,1.8,37.0,619.0,459.84,325.84
2016,8,6,16,15,729.0,116.0,1.75,36.5,570.0,410.93,289.32
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,360.18,250.49
2016,8,6,16,45,679.5,107.5,1.7,36.0,468.5,308.83,210.12
2016,8,6,17,0,651.0,103.0,1.7,36.0,416.0,259.09,170.57
2016,8,6,17,15,613.5,96.5,1.55,35.5,362.5,207.78,130.72
2016,8,6,17,30,576.0,90.0,1.4,35.0,309.0,159.69,94.88
2016,8,6,17,45,521.5,82.5,1.25,34.5,255.5,112.76,64.06
2016,8,6,18,0,467.0,75.0,1.1,34.0,202.0,71.63,43.67
2016,8,6,18,15,389.5,64.0,1.05,33.0,153.0,48.31,34.42
2016,8,6,18,30,312.0,53.0,1.0,32.0,104.0,39.96,27.23
2016,8,6,18,45,200.0,37.0,1.0,31.5,65.0,27.89,16.45
2016,8,6,19,0,88.0,21.0,1.0,31.0,26.0,15.88,0.0
2016,8,6,19,15,44.0,10.5,1.2,30.5,13.0,8.26,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,21.0,2.3,25.5,32.5,15.88,1.3
2016,8,7,6,30,194.0,42.0,2.5,26.0,65.0,31.42,20.02
2016,8,7,6,45,302.0,54.0,2.7,26.5,112.0,40.6,28.56
2016,8,7,7,0,410.0,66.0,2.9,27.0,159.0,49.89,36.77
2016,8,7,7,15,472.5,75.5,2.95,27.5,211.0,77.25,47.18
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,121.6,71.82
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,166.62,102.63
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,217.23,141.1
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,267.42,181.92
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,319.62,224.4
2016,8,7,8,45,736.0,103.0,3.1,31.5,532.5,371.86,266.45
2016,8,7,9,0,763.0,105.0,3.1,32.0,584.0,422.7,306.56
2016,8,7,9,15,779.5,108.5,3.0,32.5,631.0,470.6,343.4
2016,8,7,9,30,796.0,112.0,2.9,33.0,678.0,517.94,378.64
2016,8,7,9,45,810.5,113.5,2.85,34.0,720.0,561.56,409.48
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,600.12,435.82
2016,8,7,10,15,834.0,117.0,2.7,35.0,798.0,637.04,461.8
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,671.8,485.66
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,702.41,505.39
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,730.38,522.91
2016,8,7,11,15,861.5,123.0,2.5,36.0,913.5,753.3,538.13
2016,8,7,11,30,866.0,124.0,2.5,36.0,935.0,773.22,551.17
2016,8,7,11,45,870.5,123.5,2.5,36.5,949.5,788.85,559.66
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,801.35,566.17
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,808.71,570.63
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,812.87,573.16
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,811.87,571.62
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,807.7,568.17
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,798.76,562.66
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,786.62,555.2
2016,8,7,13,45,866.0,122.0,2.65,38.0,929.0,769.75,545.04
2016,8,7,14,0,862.0,121.0,2.7,38.0,910.0,749.79,532.2
2016,8,7,14,15,855.5,119.5,2.65,38.0,884.0,724.61,515.24
2016,8,7,14,30,849.0,118.0,2.6,38.0,858.0,696.64,496.23
2016,8,7,14,45,830.5,122.5,2.6,38.0,822.5,663.01,473.23
2016,8,7,15,0,812.0,127.0,2.6,38.0,787.0,632.88,452.07
2016,8,7,15,15,800.0,124.5,2.6,38.0,747.5,593.35,424.34
2016,8,7,15,30,788.0,122.0,2.6,38.0,708.0,552.19,394.89
2016,8,7,15,45,771.5,119.5,2.6,38.0,663.0,507.34,362.16
2016,8,7,16,0,755.0,117.0,2.6,38.0,618.0,461.73,328.05
2016,8,7,16,15,734.5,113.0,2.6,37.5,568.5,412.68,291.29
2016,8,7,16,30,714.0,109.0,2.6,37.0,519.0,361.76,252.16
2016,8,7,16,45,684.0,105.0,2.65,37.0,466.5,309.95,211.26
2016,8,7,17,0,654.0,101.0,2.7,37.0,414.0,259.88,171.3
2016,8,7,17,15,617.0,94.5,2.5,36.5,360.5,208.38,131.1
2016,8,7,17,30,580.0,88.0,2.3,36.0,307.0,160.05,94.87
2016,8,7,17,45,523.0,81.0,2.1,35.5,253.5,112.91,63.79
2016,8,7,18,0,466.0,74.0,1.9,35.0,200.0,71.84,43.25
2016,8,7,18,15,388.5,62.5,1.8,34.0,151.0,47.27,33.39
2016,8,7,18,30,311.0,51.0,1.7,33.0,102.0,38.55,25.91
2016,8,7,18,45,198.0,35.5,1.65,32.5,63.0,26.8,15.38
2016,8,7,19,0,85.0,20.0,1.6,32.0,24.0,15.15,0.0
2016,8,7,19,15,42.5,10.0,1.85,31.5,12.0,7.87,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,59.0,22.5,2.25,26.0,29.5,16.9,0.74
2016,8,8,6,30,118.0,45.0,2.4,26.0,59.0,32.98,21.21
2016,8,8,6,45,218.0,62.0,2.55,26.5,104.5,45.6,32.72
2016,8,8,7,0,318.0,79.0,2.7,27.0,150.0,57.84,43.47
2016,8,8,7,15,383.0,91.5,2.7,27.5,201.5,83.45,53.54
2016,8,8,7,30,448.0,104.0,2.7,28.0,253.0,125.5,78.09
2016,8,8,7,45,512.5,108.5,2.75,28.5,308.5,168.58,107.7
2016,8,8,8,0,577.0,113.0,2.8,29.0,364.0,221.53,147.81
2016,8,8,8,15,611.0,119.5,2.75,29.5,417.0,270.51,187.18
2016,8,8,8,30,645.0,126.0,2.7,30.0,470.0,322.06,228.6
2016,8,8,8,45,677.5,128.0,2.65,31.0,522.0,371.57,267.47
2016,8,8,9,0,710.0,130.0,2.6,32.0,574.0,422.73,306.56
2016,8,8,9,15,728.5,134.0,2.55,32.5,621.0,470.28,342.67
2016,8,8,9,30,747.0,138.0,2.5,33.0,668.0,517.78,377.65
2016,8,8,9,45,763.0,140.0,2.5,33.5,710.5,560.89,408.7
2016,8,8,10,0,779.0,142.0,2.5,34.0,753.0,602.94,438.16
2016,8,8,10,15,789.5,144.5,2.5,34.5,788.5,640.6,463.83
2016,8,8,10,30,800.0,147.0,2.5,35.0,824.0,676.32,487.57
2016,8,8,10,45,808.5,148.5,2.5,35.5,853.5,707.64,507.83
2016,8,8,11,0,817.0,150.0,2.5,36.0,883.0,736.52,526.07
2016,8,8,11,15,822.0,151.5,2.5,36.0,904.5,760.15,541.65
2016,8,8,11,30,827.0,153.0,2.5,36.0,926.0,780.88,555.17
2016,8,8,11,45,835.0,150.0,2.5,36.5,941.0,785.21,557.22
2016,8,8,12,0,843.0,147.0,2.5,37.0,956.0,798.13,564.16
2016,8,8,12,15,844.0,147.5,2.5,37.0,961.5,805.16,568.41
2016,8,8,12,30,845.0,148.0,2.5,37.0,967.0,809.15,570.83
2016,8,8,12,45,843.0,149.0,2.55,37.5,964.0,808.08,569.25
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,804.0,565.86
2016,8,8,13,15,838.0,149.0,2.6,38.0,950.0,794.58,560.04
2016,8,8,13,30,835.0,148.0,2.6,38.0,939.0,782.12,552.28
2016,8,8,13,45,827.5,149.0,2.6,38.5,919.5,764.7,539.76
2016,8,8,14,0,820.0,150.0,2.6,39.0,900.0,754.8,531.8
2016,8,8,14,15,813.0,148.0,2.6,38.5,873.5,728.9,515.83
2016,8,8,14,30,806.0,146.0,2.6,38.0,847.0,700.34,497.89
2016,8,8,14,45,793.5,145.5,2.6,38.0,813.0,666.91,475.26
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,631.49,450.9
2016,8,8,15,15,768.0,142.0,2.6,38.0,739.5,591.9,423.26
2016,8,8,15,30,755.0,139.0,2.6,38.0,700.0,550.83,393.98
2016,8,8,15,45,738.0,136.0,2.6,38.0,654.5,506.48,361.73
2016,8,8,16,0,721.0,133.0,2.6,38.0,609.0,460.66,327.66
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.0,411.01,290.69
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,361.79,253.03
2016,8,8,16,45,646.0,118.0,2.65,37.0,458.5,310.42,212.73
2016,8,8,17,0,615.0,113.0,2.7,37.0,406.0,260.99,173.53
2016,8,8,17,15,575.5,106.0,2.5,36.5,353.0,210.42,134.33
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,163.39,99.23
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.0,113.79,65.83
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,73.11,44.5
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,50.31,35.86
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,41.03,27.89
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,27.71,15.95
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,14.36,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,7.47,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,20.0,2.25,26.5,31.5,15.15,0.0
2016,8,9,6,30,201.0,40.0,2.4,27.0,63.0,30.03,18.66
2016,8,9,6,45,304.0,52.5,2.55,27.5,109.5,39.56,27.51
2016,8,9,7,0,407.0,65.0,2.7,28.0,156.0,49.17,35.98
2016,8,9,7,15,470.5,74.5,2.7,28.5,208.0,79.67,47.68
2016,8,9,7,30,534.0,84.0,2.7,29.0,260.0,124.47,73.37
2016,8,9,7,45,590.5,88.0,2.75,29.5,316.0,170.57,105.63
2016,8,9,8,0,647.0,92.0,2.8,30.0,372.0,222.24,145.37
2016,8,9,8,15,677.5,97.0,2.75,30.5,425.5,272.76,186.45
2016,8,9,8,30,708.0,102.0,2.7,31.0,479.0,325.34,229.09
2016,8,9,8,45,738.5,103.0,2.65,31.5,531.5,378.18,271.27
2016,8,9,9,0,769.0,104.0,2.6,32.0,584.0,430.05,311.75
2016,8,9,9,15,785.5,107.0,2.55,32.5,631.0,477.98,348.39
2016,8,9,9,30,802.0,110.0,2.5,33.0,678.0,525.32,383.43
2016,8,9,9,45,816.5,111.5,2.45,33.5,720.5,566.28,413.01
2016,8,9,10,0,831.0,113.0,2.4,34.0,763.0,608.21,442.3
2016,8,9,10,15,840.5,115.0,2.4,34.0,799.0,645.79,468.91
2016,8,9,10,30,850.0,117.0,2.4,34.0,835.0,681.2,493.51
2016,8,9,10,45,857.0,118.0,2.45,34.5,864.5,711.69,513.58
2016,8,9,11,0,864.0,119.0,2.5,35.0,894.0,739.51,531.51
2016,8,9,11,15,868.5,120.5,2.6,35.5,915.5,763.06,546.58
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,783.57,559.08
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,800.05,568.69
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,813.44,576.34
2016,8,9,12,15,889.0,117.0,3.0,37.0,972.5,820.5,581.17
2016,8,9,12,30,890.0,117.0,3.1,37.0,978.0,824.28,584.03
2016,8,9,12,45,890.0,116.5,3.25,37.5,975.5,823.6,583.14
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,819.66,580.22
2016,8,9,13,15,887.5,115.5,3.45,38.0,962.5,810.44,574.7
2016,8,9,13,30,885.0,115.0,3.5,38.0,952.0,797.96,567.15
2016,8,9,13,45,881.5,114.0,3.6,38.0,933.0,781.04,556.97
2016,8,9,14,0,878.0,113.0,3.7,38.0,914.0,760.95,544.51
2016,8,9,14,15,576.5,263.5,3.7,38.0,783.5,661.77,472.86
2016,8,9,14,30,275.0,414.0,3.7,38.0,653.0,546.39,389.86
2016,8,9,14,45,562.5,260.0,3.7,38.0,724.0,613.37,440.59
2016,8,9,15,0,850.0,106.0,3.7,38.0,795.0,639.31,461.27
2016,8,9,15,15,839.5,104.0,3.7,37.5,755.0,600.38,434.12
2016,8,9,15,30,829.0,102.0,3.7,37.0,715.0,559.59,405.21
2016,8,9,15,45,814.5,99.5,3.7,37.0,670.0,514.68,371.77
2016,8,9,16,0,800.0,97.0,3.7,37.0,625.0,469.61,337.34
2016,8,9,16,15,781.0,94.0,3.65,37.0,575.5,419.8,298.62
2016,8,9,16,30,762.0,91.0,3.6,37.0,526.0,369.94,258.96
2016,8,9,16,45,734.5,87.5,3.55,37.0,472.5,317.15,216.58
2016,8,9,17,0,707.0,84.0,3.5,37.0,419.0,265.76,174.9
2016,8,9,17,15,671.5,79.0,3.2,36.5,365.0,210.2,130.96
2016,8,9,17,30,636.0,74.0,2.9,36.0,311.0,160.18,92.84
2016,8,9,17,45,580.5,68.5,2.65,35.5,256.5,111.0,59.89
2016,8,9,18,0,525.0,63.0,2.4,35.0,202.0,67.59,37.98
2016,8,9,18,15,446.5,53.5,2.15,34.0,152.0,43.12,29.95
2016,8,9,18,30,368.0,44.0,1.9,33.0,102.0,35.74,23.54
2016,8,9,18,45,242.0,30.5,1.7,32.5,62.5,24.77,13.52
2016,8,9,19,0,116.0,17.0,1.5,32.0,23.0,12.96,0.0
2016,8,9,19,15,58.0,8.5,1.6,31.5,11.5,6.69,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,79.5,20.5,2.2,26.5,29.5,15.52,0.0
2016,8,10,6,30,159.0,41.0,2.4,27.0,59.0,30.49,18.95
2016,8,10,6,45,258.5,56.0,2.6,27.5,104.5,41.67,29.25
2016,8,10,7,0,358.0,71.0,2.8,28.0,150.0,52.8,39.02
2016,8,10,7,15,423.0,82.0,2.85,28.5,201.5,81.75,49.92
2016,8,10,7,30,488.0,93.0,2.9,29.0,253.0,125.28,75.65
2016,8,10,7,45,547.5,97.0,2.95,29.5,308.0,172.72,109.21
2016,8,10,8,0,607.0,101.0,3.0,30.0,363.0,222.99,147.74
2016,8,10,8,15,639.5,107.0,2.95,30.5,416.5,272.97,188.18
