Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,30,672.0,113.0,2.9,31.0,470.0,325.31,230.39
2016,8,10,8,45,704.0,114.0,2.9,31.5,522.0,375.26,270.3
2016,8,10,9,0,736.0,115.0,2.9,32.0,574.0,428.14,311.5
2016,8,10,9,15,753.5,118.5,2.85,32.5,621.0,475.6,347.74
2016,8,10,9,30,771.0,122.0,2.8,33.0,668.0,522.64,382.58
2016,8,10,9,45,787.5,123.5,2.75,33.5,710.5,566.66,414.27
2016,8,10,10,0,804.0,125.0,2.7,34.0,753.0,609.61,444.27
2016,8,10,10,15,814.0,127.0,2.7,34.5,789.0,647.47,470.14
2016,8,10,10,30,824.0,129.0,2.7,35.0,825.0,676.76,489.74
2016,8,10,10,45,832.5,130.0,2.7,35.5,854.5,707.56,509.81
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,735.84,527.78
2016,8,10,11,15,846.0,132.0,2.7,36.0,905.5,758.82,543.03
2016,8,10,11,30,851.0,133.0,2.7,36.0,927.0,778.85,556.06
2016,8,10,11,45,856.5,132.0,2.75,36.5,941.5,794.66,564.96
2016,8,10,12,0,862.0,131.0,2.8,37.0,956.0,807.4,571.94
2016,8,10,12,15,863.0,131.5,2.8,37.5,961.5,814.61,575.12
2016,8,10,12,30,864.0,132.0,2.8,38.0,967.0,818.67,576.38
2016,8,10,12,45,863.5,132.0,2.85,38.5,964.5,817.96,575.0
2016,8,10,13,0,863.0,132.0,2.9,39.0,962.0,814.12,571.72
2016,8,10,13,15,860.5,131.5,2.95,39.0,951.0,805.11,566.44
2016,8,10,13,30,858.0,131.0,3.0,39.0,940.0,792.94,559.21
2016,8,10,13,45,852.5,130.5,3.05,39.0,921.0,775.31,548.51
2016,8,10,14,0,847.0,130.0,3.1,39.0,902.0,754.68,535.27
2016,8,10,14,15,840.5,128.5,3.15,39.0,875.5,729.6,518.86
2016,8,10,14,30,834.0,127.0,3.2,39.0,849.0,701.78,500.37
2016,8,10,14,45,826.0,124.5,3.25,39.0,815.5,669.53,478.59
2016,8,10,15,0,818.0,122.0,3.3,39.0,782.0,634.93,454.78
2016,8,10,15,15,806.5,119.5,3.35,38.5,742.5,600.29,431.22
2016,8,10,15,30,795.0,117.0,3.4,38.0,703.0,558.84,402.34
2016,8,10,15,45,778.0,114.5,3.5,38.0,657.5,513.1,368.92
2016,8,10,16,0,761.0,112.0,3.6,38.0,612.0,466.63,334.08
2016,8,10,16,15,614.0,152.0,3.65,37.5,535.0,399.01,284.83
2016,8,10,16,30,467.0,192.0,3.7,37.0,458.0,337.93,240.59
2016,8,10,16,45,393.0,185.5,3.75,37.0,393.5,281.28,198.37
2016,8,10,17,0,319.0,179.0,3.8,37.0,329.0,227.88,158.82
2016,8,10,17,15,307.0,156.0,3.75,36.5,285.5,187.39,127.59
2016,8,10,17,30,295.0,133.0,3.7,36.0,242.0,148.07,97.66
2016,8,10,17,45,266.0,113.5,3.65,35.5,199.0,110.82,71.43
2016,8,10,18,0,237.0,94.0,3.6,35.0,156.0,76.86,50.4
2016,8,10,18,15,193.5,74.0,3.55,34.5,116.5,53.7,38.52
2016,8,10,18,30,150.0,54.0,3.5,34.0,77.0,39.68,26.57
2016,8,10,18,45,75.0,35.0,3.45,33.5,46.5,26.08,14.24
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,12.08,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,6.29,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.0,19.5,2.3,26.5,24.0,14.85,0.0
2016,8,11,6,30,82.0,39.0,2.5,27.0,48.0,28.95,17.63
2016,8,11,6,45,148.0,58.0,2.75,27.5,86.0,42.43,29.86
2016,8,11,7,0,214.0,77.0,3.0,28.0,124.0,55.95,41.66
2016,8,11,7,15,250.5,96.0,3.1,28.5,166.0,83.39,55.26
2016,8,11,7,30,287.0,115.0,3.2,29.0,208.0,119.03,78.63
2016,8,11,7,45,187.5,145.0,3.35,30.0,210.5,141.98,99.93
2016,8,11,8,0,88.0,175.0,3.5,31.0,213.0,152.1,111.59
2016,8,11,8,15,402.0,135.5,3.55,31.5,344.0,227.35,160.38
2016,8,11,8,30,716.0,96.0,3.6,32.0,475.0,330.53,233.46
2016,8,11,8,45,492.0,182.0,3.65,32.5,455.0,347.05,252.38
2016,8,11,9,0,268.0,268.0,3.7,33.0,435.0,337.84,249.0
2016,8,11,9,15,359.5,264.5,3.65,33.5,507.0,394.95,290.72
2016,8,11,9,30,451.0,261.0,3.6,34.0,579.0,466.69,342.39
2016,8,11,9,45,466.0,273.0,3.55,34.5,620.0,506.86,370.66
2016,8,11,10,0,481.0,285.0,3.5,35.0,661.0,546.78,398.22
2016,8,11,10,15,660.5,201.5,3.5,35.5,743.5,617.85,449.13
2016,8,11,10,30,840.0,118.0,3.5,36.0,826.0,681.82,494.78
2016,8,11,10,45,845.5,120.5,3.5,36.5,855.0,712.26,514.52
2016,8,11,11,0,851.0,123.0,3.5,37.0,884.0,739.98,532.19
2016,8,11,11,15,855.5,124.5,3.5,37.0,905.5,763.26,547.76
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,783.53,560.72
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,796.85,567.79
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,806.68,572.65
2016,8,11,12,15,849.0,140.0,3.5,38.0,955.5,813.36,576.75
2016,8,11,12,30,850.0,140.0,3.5,38.0,961.0,816.94,578.95
2016,8,11,12,45,846.5,142.0,3.55,38.5,957.5,815.33,576.91
2016,8,11,13,0,843.0,144.0,3.6,39.0,954.0,810.65,573.01
2016,8,11,13,15,840.5,143.5,3.6,39.0,943.0,801.77,567.48
2016,8,11,13,30,838.0,143.0,3.6,39.0,932.0,789.81,560.04
2016,8,11,13,45,831.0,143.5,3.65,39.0,912.5,772.08,548.9
2016,8,11,14,0,824.0,144.0,3.7,39.0,893.0,751.47,535.4
2016,8,11,14,15,817.0,142.0,3.65,39.0,866.5,735.22,524.08
2016,8,11,14,30,810.0,140.0,3.6,39.0,840.0,706.26,504.38
2016,8,11,14,45,800.5,138.0,3.6,39.0,806.5,673.11,481.79
2016,8,11,15,0,791.0,136.0,3.6,39.0,773.0,637.79,457.33
2016,8,11,15,15,778.5,133.5,3.55,38.5,733.5,598.24,430.27
2016,8,11,15,30,766.0,131.0,3.5,38.0,694.0,557.15,401.45
2016,8,11,15,45,750.0,127.0,3.45,38.0,649.0,511.67,368.01
2016,8,11,16,0,734.0,123.0,3.4,38.0,604.0,465.44,333.26
2016,8,11,16,15,712.5,119.0,3.35,37.5,555.0,415.05,295.38
2016,8,11,16,30,691.0,115.0,3.3,37.0,506.0,365.9,257.39
2016,8,11,16,45,663.0,109.5,3.25,37.0,453.5,314.02,216.23
2016,8,11,17,0,635.0,104.0,3.2,37.0,401.0,263.77,175.91
2016,8,11,17,15,595.5,97.0,3.05,36.5,347.5,211.74,135.21
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,163.23,98.5
2016,8,11,17,45,497.0,82.0,2.75,36.0,241.0,115.79,66.29
2016,8,11,18,0,438.0,74.0,2.6,36.0,188.0,72.1,42.17
2016,8,11,18,15,356.5,62.0,2.55,35.5,139.5,46.62,32.54
2016,8,11,18,30,275.0,50.0,2.5,35.0,91.0,37.58,24.7
2016,8,11,18,45,137.5,34.0,2.5,34.5,54.5,25.46,13.47
2016,8,11,19,0,0.0,18.0,2.5,34.0,18.0,14.16,0.0
2016,8,11,19,15,0.0,9.0,2.8,33.5,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,54.0,21.0,3.15,26.5,27.0,15.75,0.0
2016,8,12,6,30,108.0,42.0,3.3,27.0,54.0,30.83,19.04
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,43.47,30.69
2016,8,12,7,0,313.0,76.0,3.6,28.0,144.0,55.78,41.5
2016,8,12,7,15,367.5,86.0,3.65,28.5,188.5,84.53,52.64
2016,8,12,7,30,422.0,96.0,3.7,29.0,233.0,123.48,76.62
2016,8,12,7,45,466.5,108.5,3.75,29.5,286.5,168.36,109.43
2016,8,12,8,0,511.0,121.0,3.8,30.0,340.0,217.75,147.88
2016,8,12,8,15,576.5,122.5,3.75,30.5,401.5,272.69,190.83
2016,8,12,8,30,642.0,124.0,3.7,31.0,463.0,329.64,235.58
2016,8,12,8,45,674.5,126.5,3.7,32.0,515.0,379.97,275.15
2016,8,12,9,0,707.0,129.0,3.7,33.0,567.0,431.97,314.98
2016,8,12,9,15,725.5,133.0,3.6,33.5,614.0,479.78,351.28
2016,8,12,9,30,744.0,137.0,3.5,34.0,661.0,527.32,386.29
2016,8,12,9,45,759.5,139.5,3.4,35.0,703.0,570.78,416.57
2016,8,12,10,0,775.0,142.0,3.3,36.0,745.0,613.14,445.04
2016,8,12,10,15,786.0,144.5,3.15,36.5,781.0,651.23,470.43
2016,8,12,10,30,797.0,147.0,3.0,37.0,817.0,687.4,493.79
2016,8,12,10,45,804.0,149.0,2.95,37.5,846.0,718.18,513.32
2016,8,12,11,0,811.0,151.0,2.9,38.0,875.0,746.42,530.76
2016,8,12,11,15,816.5,152.5,2.8,38.0,896.5,770.4,545.95
2016,8,12,11,30,822.0,154.0,2.7,38.0,918.0,791.49,559.05
2016,8,12,11,45,804.0,169.5,2.65,38.5,926.5,802.93,564.39
2016,8,12,12,0,786.0,185.0,2.6,39.0,935.0,810.43,567.17
2016,8,12,12,15,787.5,185.5,2.55,39.0,941.0,817.83,571.53
2016,8,12,12,30,789.0,186.0,2.5,39.0,947.0,822.16,573.91
2016,8,12,12,45,787.0,186.5,2.45,39.5,944.0,820.58,571.32
2016,8,12,13,0,785.0,187.0,2.4,40.0,941.0,815.95,566.83
2016,8,12,13,15,782.5,186.0,2.35,40.0,930.0,806.64,560.64
2016,8,12,13,30,780.0,185.0,2.3,40.0,919.0,794.3,552.53
2016,8,12,13,45,775.0,183.5,2.3,40.0,900.0,776.62,541.32
2016,8,12,14,0,770.0,182.0,2.3,40.0,881.0,756.1,528.21
2016,8,12,14,15,762.5,180.0,2.2,40.0,854.5,730.58,511.16
2016,8,12,14,30,755.0,178.0,2.1,40.0,828.0,702.58,492.35
2016,8,12,14,45,724.0,187.0,2.05,40.0,790.5,669.4,469.82
2016,8,12,15,0,693.0,196.0,2.0,40.0,753.0,631.23,443.84
2016,8,12,15,15,678.0,191.5,1.95,39.5,713.5,591.01,417.28
2016,8,12,15,30,663.0,187.0,1.9,39.0,674.0,549.71,389.35
2016,8,12,15,45,531.5,221.0,1.85,39.0,595.0,473.79,336.13
2016,8,12,16,0,400.0,255.0,1.8,39.0,516.0,404.01,286.98
2016,8,12,16,15,411.0,229.0,1.75,38.5,478.5,372.46,264.26
2016,8,12,16,30,422.0,203.0,1.7,38.0,441.0,332.39,234.5
2016,8,12,16,45,417.0,181.0,1.65,38.0,396.0,288.25,200.76
2016,8,12,17,0,412.0,159.0,1.6,38.0,351.0,243.97,166.35
2016,8,12,17,15,368.5,147.5,1.4,37.5,303.0,199.21,132.94
2016,8,12,17,30,325.0,136.0,1.2,37.0,255.0,156.6,101.95
2016,8,12,17,45,325.0,114.5,1.05,36.5,215.5,118.86,74.59
2016,8,12,18,0,325.0,93.0,0.9,36.0,176.0,81.31,51.22
2016,8,12,18,15,250.5,75.0,0.9,35.0,129.5,54.72,39.15
2016,8,12,18,30,176.0,57.0,0.9,34.0,83.0,41.65,28.05
2016,8,12,18,45,88.0,35.0,0.95,33.5,48.0,25.87,13.58
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,10.23,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.38,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.75,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.27,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,3.79,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,5.31,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,6.83,0.0
2016,8,13,7,45,0.0,36.5,0.55,27.5,36.5,27.86,17.19
2016,8,13,8,0,0.0,64.0,0.6,28.0,64.0,49.07,34.2
2016,8,13,8,15,12.0,129.0,0.65,28.0,135.5,101.99,75.8
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,156.2,117.43
2016,8,13,8,45,17.5,198.0,0.75,28.0,208.0,158.74,119.07
2016,8,13,9,0,11.0,202.0,0.8,28.0,209.0,160.41,120.13
2016,8,13,9,15,30.5,249.5,0.85,28.0,270.5,212.67,159.47
2016,8,13,9,30,50.0,297.0,0.9,28.0,332.0,263.58,197.0
2016,8,13,9,45,237.0,302.5,0.95,28.5,485.0,394.98,293.07
2016,8,13,10,0,424.0,308.0,1.0,29.0,638.0,534.84,391.18
2016,8,13,10,15,502.0,290.5,1.0,29.0,699.0,590.16,428.89
2016,8,13,10,30,580.0,273.0,1.0,29.0,760.0,648.29,468.63
2016,8,13,10,45,487.5,327.5,1.05,29.0,747.0,646.1,465.56
2016,8,13,11,0,395.0,382.0,1.1,29.0,734.0,627.44,451.89
2016,8,13,11,15,308.0,423.5,1.0,29.0,702.0,606.37,435.31
2016,8,13,11,30,221.0,465.0,0.9,29.0,670.0,569.86,408.32
2016,8,13,11,45,218.0,473.0,0.85,29.5,678.5,578.79,413.14
2016,8,13,12,0,215.0,481.0,0.8,30.0,687.0,586.56,416.71
2016,8,13,12,15,301.5,453.0,0.7,30.0,743.0,646.77,456.91
2016,8,13,12,30,388.0,425.0,0.6,30.0,799.0,695.31,488.18
2016,8,13,12,45,399.5,419.5,0.5,30.0,803.5,699.81,489.44
2016,8,13,13,0,411.0,414.0,0.4,30.0,808.0,711.1,495.29
2016,8,13,13,15,235.5,424.5,0.4,29.5,650.0,565.6,399.43
2016,8,13,13,30,60.0,435.0,0.4,29.0,492.0,408.38,292.32
2016,8,13,13,45,186.0,432.0,0.4,29.0,602.0,513.66,368.16
2016,8,13,14,0,312.0,429.0,0.4,29.0,712.0,611.86,434.3
2016,8,13,14,15,427.0,368.0,0.5,29.0,742.5,645.26,458.45
2016,8,13,14,30,542.0,307.0,0.6,29.0,773.0,663.87,473.44
2016,8,13,14,45,536.5,296.5,0.75,29.0,742.5,632.68,454.29
2016,8,13,15,0,531.0,286.0,0.9,29.0,712.0,599.91,433.88
2016,8,13,15,15,338.0,315.5,1.0,28.5,581.5,475.63,348.57
2016,8,13,15,30,145.0,345.0,1.1,28.0,451.0,366.25,271.28
2016,8,13,15,45,320.0,281.5,1.25,28.0,495.5,405.63,301.56
2016,8,13,16,0,495.0,218.0,1.4,28.0,540.0,428.67,317.29
2016,8,13,16,15,273.5,223.5,1.45,28.0,399.0,304.18,226.27
2016,8,13,16,30,52.0,229.0,1.5,28.0,258.0,198.28,149.04
2016,8,13,16,45,136.5,209.5,1.6,28.0,275.0,210.56,157.11
2016,8,13,17,0,221.0,190.0,1.7,28.0,292.0,208.99,152.84
2016,8,13,17,15,181.0,174.5,1.7,27.5,250.5,173.45,125.98
2016,8,13,17,30,141.0,159.0,1.7,27.0,209.0,141.94,102.78
2016,8,13,17,45,120.5,132.5,1.75,27.0,170.0,109.48,78.35
2016,8,13,18,0,100.0,106.0,1.8,27.0,131.0,79.73,56.9
2016,8,13,18,15,67.5,79.5,1.75,26.5,94.5,56.17,41.91
2016,8,13,18,30,35.0,53.0,1.7,26.0,58.0,38.5,26.46
2016,8,13,18,45,17.5,30.0,1.7,26.0,32.5,22.42,11.2
2016,8,13,19,0,0.0,7.0,1.7,26.0,7.0,5.51,0.0
2016,8,13,19,15,0.0,3.5,1.65,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,3.3,25.0,13.5,10.29,0.0
2016,8,14,6,30,0.0,27.0,3.4,25.0,27.0,20.55,10.8
2016,8,14,6,45,7.5,50.5,3.5,25.0,52.0,37.4,25.89
2016,8,14,7,0,15.0,74.0,3.6,25.0,77.0,54.01,40.52
2016,8,14,7,15,28.5,97.0,3.75,25.0,105.0,72.74,53.26
2016,8,14,7,30,42.0,120.0,3.9,25.0,133.0,94.25,69.93
2016,8,14,7,45,21.0,84.5,4.1,25.5,91.0,69.12,50.13
2016,8,14,8,0,0.0,49.0,4.3,26.0,49.0,37.49,25.04
2016,8,14,8,15,0.0,63.5,4.35,26.0,63.5,48.7,34.05
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,59.95,42.98
2016,8,14,8,45,3.0,132.0,4.5,26.0,134.0,102.71,76.98
2016,8,14,9,0,6.0,186.0,4.6,26.0,190.0,146.0,110.91
2016,8,14,9,15,112.5,254.5,4.5,26.0,334.0,264.24,202.4
2016,8,14,9,30,219.0,323.0,4.4,26.0,478.0,383.36,292.59
2016,8,14,9,45,212.0,346.5,4.3,26.0,504.0,409.74,311.82
2016,8,14,10,0,205.0,370.0,4.2,26.0,530.0,435.03,330.19
2016,8,14,10,15,188.5,391.0,4.1,26.0,543.0,450.96,341.28
2016,8,14,10,30,172.0,412.0,4.0,26.0,556.0,465.17,350.94
2016,8,14,10,45,144.5,425.0,3.9,26.0,549.5,463.26,348.57
2016,8,14,11,0,117.0,438.0,3.8,26.0,543.0,459.21,344.63
2016,8,14,11,15,136.5,453.0,3.75,26.0,578.0,491.03,367.71
2016,8,14,11,30,156.0,468.0,3.7,26.0,613.0,523.02,390.62
2016,8,14,11,45,78.0,256.5,3.65,26.0,329.0,284.36,215.09
2016,8,14,12,0,0.0,45.0,3.6,26.0,45.0,34.96,21.95
2016,8,14,12,15,4.5,123.0,3.5,26.0,128.0,99.82,73.0
2016,8,14,12,30,9.0,201.0,3.4,26.0,211.0,165.45,123.7
2016,8,14,12,45,4.5,123.0,3.35,26.0,128.0,99.85,72.89
2016,8,14,13,0,0.0,45.0,3.3,26.0,45.0,34.97,22.02
2016,8,14,13,15,5.0,127.5,3.15,26.0,132.0,103.65,76.02
2016,8,14,13,30,10.0,210.0,3.0,26.0,219.0,172.88,129.48
2016,8,14,13,45,15.0,265.5,2.95,26.0,279.0,220.8,166.0
2016,8,14,14,0,20.0,321.0,2.9,26.0,339.0,268.67,202.11
2016,8,14,14,15,13.0,252.0,2.75,26.0,264.0,207.34,155.75
2016,8,14,14,30,6.0,183.0,2.6,26.0,189.0,147.02,109.72
2016,8,14,14,45,3.0,127.5,2.5,26.0,130.5,101.02,74.21
2016,8,14,15,0,0.0,72.0,2.4,26.0,72.0,55.64,38.64
2016,8,14,15,15,3.0,133.0,2.3,26.0,135.5,104.87,77.61
2016,8,14,15,30,6.0,194.0,2.2,26.0,199.0,153.91,115.97
2016,8,14,15,45,9.5,204.5,2.1,26.0,211.5,163.36,123.48
2016,8,14,16,0,13.0,215.0,2.0,26.0,224.0,172.33,130.69
2016,8,14,16,15,6.5,155.5,1.85,25.5,160.0,122.56,92.33
2016,8,14,16,30,0.0,96.0,1.7,25.0,96.0,73.89,54.18
2016,8,14,16,45,0.0,86.0,1.6,25.0,86.0,66.15,48.2
2016,8,14,17,0,0.0,76.0,1.5,25.0,76.0,58.37,42.09
2016,8,14,17,15,0.0,65.5,1.35,24.5,65.5,50.22,35.7
2016,8,14,17,30,0.0,55.0,1.2,24.0,55.0,42.1,29.22
2016,8,14,17,45,0.0,45.0,1.1,24.0,45.0,34.39,22.9
2016,8,14,18,0,0.0,35.0,1.0,24.0,35.0,26.7,16.49
2016,8,14,18,15,0.0,25.5,0.9,23.5,25.5,19.41,11.07
2016,8,14,18,30,0.0,16.0,0.8,23.0,16.0,12.15,4.63
2016,8,14,18,45,0.0,9.0,0.75,23.0,9.0,6.82,0.0
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.57,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,6.83,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,13.7,5.36
2016,8,15,6,45,0.0,34.0,1.95,23.0,34.0,25.98,16.45
2016,8,15,7,0,0.0,50.0,2.1,23.0,50.0,38.01,27.16
2016,8,15,7,15,0.0,68.0,2.1,23.0,68.0,51.45,37.07
2016,8,15,7,30,0.0,86.0,2.1,23.0,86.0,65.09,48.35
2016,8,15,7,45,0.0,65.0,2.1,23.5,65.0,49.83,35.61
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,33.64,22.13
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,81.24,60.77
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,128.83,98.6
2016,8,15,8,45,2.5,154.0,2.1,24.0,155.5,119.41,90.75
2016,8,15,9,0,0.0,142.0,2.1,24.0,142.0,109.46,82.58
2016,8,15,9,15,1.0,153.5,2.05,24.0,154.0,119.07,89.93
2016,8,15,9,30,2.0,165.0,2.0,24.0,166.0,128.82,97.33
2016,8,15,9,45,4.0,178.5,2.0,24.5,181.5,140.83,106.3
2016,8,15,10,0,6.0,192.0,2.0,25.0,197.0,153.06,115.35
2016,8,15,10,15,9.0,218.0,1.95,25.0,225.5,176.01,132.84
2016,8,15,10,30,12.0,244.0,1.9,25.0,254.0,199.29,150.42
2016,8,15,10,45,10.0,218.5,1.9,25.5,227.5,178.2,133.76
2016,8,15,11,0,8.0,193.0,1.9,26.0,201.0,156.94,117.11
2016,8,15,11,15,9.5,210.5,1.9,26.0,220.0,172.38,128.86
2016,8,15,11,30,11.0,228.0,1.9,26.0,239.0,187.9,140.55
2016,8,15,11,45,10.5,219.5,1.95,26.0,230.0,181.04,135.24
2016,8,15,12,0,10.0,211.0,2.0,26.0,221.0,174.1,129.92
2016,8,15,12,15,13.0,256.5,2.05,26.0,269.5,213.24,159.6
2016,8,15,12,30,16.0,302.0,2.1,26.0,318.0,252.58,189.03
2016,8,15,12,45,16.5,305.0,2.15,26.0,321.0,255.4,191.06
2016,8,15,13,0,17.0,308.0,2.2,26.0,324.0,258.08,193.13
2016,8,15,13,15,14.5,274.5,2.2,26.0,288.5,228.65,171.14
2016,8,15,13,30,12.0,241.0,2.2,26.0,253.0,199.35,149.18
2016,8,15,13,45,35.0,326.0,2.25,26.0,358.5,296.14,222.46
2016,8,15,14,0,58.0,411.0,2.3,26.0,464.0,384.16,287.28
2016,8,15,14,15,153.5,412.0,2.3,26.0,545.5,464.42,347.15
2016,8,15,14,30,249.0,413.0,2.3,26.0,627.0,537.41,400.44
2016,8,15,14,45,189.5,398.0,2.35,26.0,557.0,464.72,347.76
2016,8,15,15,0,130.0,383.0,2.4,26.0,487.0,405.22,304.51
2016,8,15,15,15,124.5,361.0,2.4,26.0,456.5,376.84,284.24
2016,8,15,15,30,119.0,339.0,2.4,26.0,426.0,348.57,263.68
2016,8,15,15,45,126.0,316.5,2.4,26.0,403.0,326.69,247.74
2016,8,15,16,0,133.0,294.0,2.4,26.0,380.0,303.96,230.83
2016,8,15,16,15,345.5,225.0,2.35,25.5,423.0,338.87,256.15
2016,8,15,16,30,558.0,156.0,2.3,25.0,466.0,351.75,261.61
2016,8,15,16,45,355.5,174.0,2.25,25.0,364.0,261.27,193.58
2016,8,15,17,0,153.0,192.0,2.2,25.0,262.0,193.01,144.58
2016,8,15,17,15,136.0,169.0,2.05,24.5,225.0,160.73,119.43
2016,8,15,17,30,119.0,146.0,1.9,24.0,188.0,130.36,95.81
2016,8,15,17,45,100.0,121.0,1.75,24.0,152.5,100.49,72.83
2016,8,15,18,0,81.0,96.0,1.6,24.0,117.0,73.15,52.54
2016,8,15,18,15,55.0,72.0,1.55,24.0,84.5,51.79,38.58
2016,8,15,18,30,29.0,48.0,1.5,24.0,52.0,35.2,23.82
2016,8,15,18,45,14.5,27.0,1.45,24.0,29.0,20.3,8.89
2016,8,15,19,0,0.0,6.0,1.4,24.0,6.0,4.72,0.0
2016,8,15,19,15,0.0,3.0,1.5,23.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,7.99,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,16.01,7.19
2016,8,16,6,45,0.0,38.5,2.35,22.5,38.5,29.25,19.25
2016,8,16,7,0,0.0,56.0,2.4,23.0,56.0,42.09,30.64
2016,8,16,7,15,0.0,76.5,2.35,23.0,76.5,57.4,41.96
2016,8,16,7,30,0.0,97.0,2.3,23.0,97.0,72.98,54.83
2016,8,16,7,45,0.0,114.0,2.3,23.5,114.0,86.23,65.43
2016,8,16,8,0,0.0,131.0,2.3,24.0,131.0,99.55,75.87
2016,8,16,8,15,22.0,169.0,2.2,24.0,180.5,135.25,103.6
2016,8,16,8,30,44.0,207.0,2.1,24.0,230.0,176.82,135.79
2016,8,16,8,45,76.0,240.5,2.05,24.5,285.5,219.55,168.17
2016,8,16,9,0,108.0,274.0,2.0,25.0,341.0,265.79,202.9
2016,8,16,9,15,204.0,290.0,1.9,25.0,428.5,340.19,258.76
2016,8,16,9,30,300.0,306.0,1.8,25.0,516.0,424.48,321.02
2016,8,16,9,45,155.0,265.0,1.7,25.5,374.0,312.87,237.18
2016,8,16,10,0,10.0,224.0,1.6,26.0,232.0,180.89,135.74
2016,8,16,10,15,30.5,295.5,1.45,26.0,321.0,260.31,196.05
2016,8,16,10,30,51.0,367.0,1.3,26.0,410.0,336.05,251.32
2016,8,16,10,45,124.0,404.0,1.15,26.5,513.0,433.66,321.07
2016,8,16,11,0,197.0,441.0,1.0,27.0,616.0,524.54,383.24
2016,8,16,11,15,112.5,402.5,0.85,27.0,503.0,432.68,316.4
2016,8,16,11,30,28.0,364.0,0.7,27.0,390.0,323.67,237.29
2016,8,16,11,45,14.0,223.0,0.55,27.5,236.0,186.78,137.25
2016,8,16,12,0,0.0,82.0,0.4,28.0,82.0,63.85,44.08
2016,8,16,12,15,5.5,156.5,0.4,28.0,162.5,127.2,92.95
2016,8,16,12,30,11.0,231.0,0.4,28.0,243.0,191.3,140.77
2016,8,16,12,45,12.0,241.5,0.45,28.0,254.0,200.55,147.39
2016,8,16,13,0,13.0,252.0,0.5,28.0,265.0,209.69,154.21
2016,8,16,13,15,11.5,236.0,0.5,28.0,247.5,195.37,143.62
2016,8,16,13,30,10.0,220.0,0.5,28.0,230.0,181.04,133.11
2016,8,16,13,45,5.0,127.0,0.5,28.0,132.0,102.98,74.37
2016,8,16,14,0,0.0,34.0,0.5,28.0,34.0,26.32,15.09
2016,8,16,14,15,0.0,63.0,0.45,27.5,63.0,48.8,32.9
2016,8,16,14,30,0.0,92.0,0.4,27.0,92.0,71.33,50.62
2016,8,16,14,45,0.0,65.0,0.35,27.0,65.0,50.25,34.17
2016,8,16,15,0,0.0,38.0,0.3,27.0,38.0,29.29,17.71
2016,8,16,15,15,0.0,95.0,0.55,27.0,95.5,73.45,52.64
2016,8,16,15,30,0.0,152.0,0.8,27.0,153.0,117.76,87.27
2016,8,16,15,45,5.5,181.0,1.05,27.0,185.5,143.1,107.12
2016,8,16,16,0,11.0,210.0,1.3,27.0,218.0,167.75,126.46
2016,8,16,16,15,5.5,143.5,1.4,26.5,147.5,112.99,84.41
2016,8,16,16,30,0.0,77.0,1.5,26.0,77.0,59.2,42.21
2016,8,16,16,45,0.0,43.5,1.65,26.0,43.5,33.3,21.49
2016,8,16,17,0,0.0,10.0,1.8,26.0,10.0,7.62,0.59
2016,8,16,17,15,0.0,8.5,1.75,25.5,8.5,6.47,0.0
2016,8,16,17,30,0.0,7.0,1.7,25.0,7.0,5.32,0.0
2016,8,16,17,45,0.0,5.5,1.7,25.0,5.5,4.17,0.0
2016,8,16,18,0,0.0,4.0,1.7,25.0,4.0,3.03,0.0
2016,8,16,18,15,0.0,3.0,1.65,24.5,3.0,2.27,0.0
2016,8,16,18,30,0.0,2.0,1.6,24.0,2.0,1.51,0.0
2016,8,16,18,45,0.0,1.0,1.6,24.0,1.0,0.75,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,8.0,2.05,23.0,8.0,6.07,0.0
2016,8,17,6,30,0.0,16.0,2.1,23.0,16.0,12.17,4.01
2016,8,17,6,45,0.0,30.5,2.2,23.5,30.5,23.28,14.09
2016,8,17,7,0,0.0,45.0,2.3,24.0,45.0,34.44,23.94
2016,8,17,7,15,0.0,61.5,2.35,24.5,61.5,46.82,33.02
2016,8,17,7,30,0.0,78.0,2.4,25.0,78.0,59.33,43.24
2016,8,17,7,45,0.0,105.0,2.45,25.5,105.0,79.7,59.62
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,100.36,75.92
2016,8,17,8,15,21.5,168.5,2.55,26.0,180.0,134.92,102.59
2016,8,17,8,30,43.0,205.0,2.6,26.0,228.0,175.39,133.79
2016,8,17,8,45,85.5,240.0,2.65,26.5,291.0,223.69,170.28
2016,8,17,9,0,128.0,275.0,2.7,27.0,354.0,282.7,214.63
2016,8,17,9,15,184.5,296.0,2.7,27.0,420.0,336.46,254.95
2016,8,17,9,30,241.0,317.0,2.7,27.0,486.0,395.04,298.57
2016,8,17,9,45,155.0,332.5,2.75,27.5,444.0,369.1,278.12
2016,8,17,10,0,69.0,348.0,2.8,28.0,402.0,326.47,245.0
2016,8,17,10,15,90.5,375.5,2.8,28.0,449.5,367.45,275.27
2016,8,17,10,30,112.0,403.0,2.8,28.0,497.0,409.81,305.97
2016,8,17,10,45,123.5,421.0,2.8,28.0,528.0,448.81,333.73
2016,8,17,11,0,135.0,439.0,2.8,28.0,559.0,477.65,354.05
2016,8,17,11,15,92.0,425.0,2.8,28.0,508.0,424.89,315.16
2016,8,17,11,30,49.0,411.0,2.8,28.0,457.0,381.18,282.63
2016,8,17,11,45,49.5,418.0,2.8,28.5,465.0,389.03,287.73
2016,8,17,12,0,50.0,425.0,2.8,29.0,473.0,396.58,292.42
2016,8,17,12,15,92.5,454.5,2.8,29.0,543.5,458.14,337.27
2016,8,17,12,30,135.0,484.0,2.8,29.0,614.0,532.66,390.19
2016,8,17,12,45,231.5,469.0,2.8,29.0,690.0,599.94,438.91
2016,8,17,13,0,328.0,454.0,2.8,29.0,766.0,677.44,493.59
2016,8,17,13,15,173.0,385.0,2.8,29.0,550.0,475.86,351.14
2016,8,17,13,30,18.0,316.0,2.8,29.0,334.0,265.05,196.0
2016,8,17,13,45,52.5,374.0,2.85,29.0,422.0,351.73,261.15
2016,8,17,14,0,87.0,432.0,2.9,29.0,510.0,426.0,315.31
2016,8,17,14,15,136.0,425.5,2.85,29.0,543.5,465.18,344.2
2016,8,17,14,30,185.0,419.0,2.8,29.0,577.0,489.38,362.32
2016,8,17,14,45,188.0,400.5,2.8,29.0,555.0,468.32,347.59
2016,8,17,15,0,191.0,382.0,2.8,29.0,533.0,446.44,332.34
2016,8,17,15,15,119.5,343.0,2.75,28.5,436.0,361.05,270.41
2016,8,17,15,30,48.0,304.0,2.7,28.0,339.0,272.77,205.26
2016,8,17,15,45,136.5,295.0,2.7,28.0,384.5,316.82,239.32
2016,8,17,16,0,225.0,286.0,2.7,28.0,430.0,344.16,259.47
2016,8,17,16,15,220.5,261.0,2.6,27.5,392.5,309.09,233.03
2016,8,17,16,30,216.0,236.0,2.5,27.0,355.0,274.15,206.37
2016,8,17,16,45,151.5,211.0,2.45,27.0,290.5,219.25,164.73
2016,8,17,17,0,87.0,186.0,2.4,27.0,226.0,167.75,125.95
2016,8,17,17,15,82.5,160.5,2.25,26.5,194.5,140.92,105.0
2016,8,17,17,30,78.0,135.0,2.1,26.0,163.0,114.8,84.41
2016,8,17,17,45,65.5,111.5,2.0,26.0,132.0,89.95,65.14
2016,8,17,18,0,53.0,88.0,1.9,26.0,101.0,66.88,47.6
2016,8,17,18,15,34.5,65.5,1.85,25.5,73.0,47.52,34.65
2016,8,17,18,30,16.0,43.0,1.8,25.0,45.0,31.8,20.75
2016,8,17,18,45,8.0,24.0,1.75,25.0,25.0,18.15,6.05
2016,8,17,19,0,0.0,5.0,1.7,25.0,5.0,3.93,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.5,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.2,23.0,10.5,8.26,0.0
2016,8,18,6,30,0.0,21.0,1.3,23.0,21.0,16.02,6.99
2016,8,18,6,45,0.0,40.5,1.45,23.5,40.5,30.55,20.23
2016,8,18,7,0,0.0,60.0,1.6,24.0,60.0,44.75,31.14
2016,8,18,7,15,0.5,82.0,1.55,24.0,82.5,61.27,44.93
2016,8,18,7,30,1.0,104.0,1.5,24.0,105.0,78.17,58.78
2016,8,18,7,45,0.5,105.5,1.5,24.5,106.0,80.2,60.21
2016,8,18,8,0,0.0,107.0,1.5,25.0,107.0,81.76,61.18
2016,8,18,8,15,2.5,136.0,1.55,25.0,137.5,104.81,79.39
2016,8,18,8,30,5.0,165.0,1.6,25.0,168.0,128.39,97.78
2016,8,18,8,45,11.0,190.0,1.7,25.5,196.5,150.83,114.82
2016,8,18,9,0,17.0,215.0,1.8,26.0,225.0,174.05,132.27
2016,8,18,9,15,21.0,238.0,1.8,26.0,251.5,195.38,148.35
2016,8,18,9,30,25.0,261.0,1.8,26.0,278.0,217.17,164.65
2016,8,18,9,45,56.0,308.5,1.8,26.5,351.0,282.98,213.83
2016,8,18,10,0,87.0,356.0,1.8,27.0,424.0,345.37,259.27
2016,8,18,10,15,60.0,345.5,1.75,27.0,393.5,322.78,241.65
2016,8,18,10,30,33.0,335.0,1.7,27.0,363.0,297.94,222.59
2016,8,18,10,45,41.0,362.5,1.65,27.0,398.5,328.88,245.15
2016,8,18,11,0,49.0,390.0,1.6,27.0,434.0,360.3,267.58
2016,8,18,11,15,161.0,419.5,1.5,27.0,567.5,487.48,359.91
2016,8,18,11,30,273.0,449.0,1.4,27.0,701.0,618.39,450.4
2016,8,18,11,45,215.5,464.5,1.35,27.5,665.5,578.25,419.58
2016,8,18,12,0,158.0,480.0,1.3,28.0,630.0,547.35,396.23
2016,8,18,12,15,187.5,481.0,1.25,28.0,660.0,574.57,415.26
2016,8,18,12,30,217.0,482.0,1.2,28.0,690.0,600.99,433.12
2016,8,18,12,45,230.5,478.0,1.2,28.0,698.0,608.58,438.33
2016,8,18,13,0,244.0,474.0,1.2,28.0,706.0,614.83,442.82
2016,8,18,13,15,310.5,443.5,1.2,28.0,735.0,652.6,469.56
2016,8,18,13,30,377.0,413.0,1.2,28.0,764.0,675.25,485.91
2016,8,18,13,45,199.5,371.0,1.2,28.0,556.5,479.28,350.47
2016,8,18,14,0,22.0,329.0,1.2,28.0,349.0,277.69,204.56
2016,8,18,14,15,19.0,304.0,1.2,28.0,320.5,254.29,188.48
2016,8,18,14,30,16.0,279.0,1.2,28.0,292.0,231.1,171.62
2016,8,18,14,45,39.0,316.0,1.3,28.0,347.0,285.42,212.65
2016,8,18,15,0,62.0,353.0,1.4,28.0,402.0,329.12,245.13
2016,8,18,15,15,145.5,342.5,1.45,27.5,449.5,377.69,282.28
2016,8,18,15,30,229.0,332.0,1.5,27.0,497.0,409.35,306.49
2016,8,18,15,45,119.5,267.5,1.55,27.0,353.5,286.34,215.74
2016,8,18,16,0,10.0,203.0,1.6,27.0,210.0,162.06,121.9
2016,8,18,16,15,212.0,200.0,1.55,27.0,316.5,263.47,199.05
2016,8,18,16,30,414.0,197.0,1.5,27.0,423.0,333.1,247.3
2016,8,18,16,45,299.0,191.0,1.5,27.0,345.5,258.82,191.14
2016,8,18,17,0,184.0,185.0,1.5,27.0,268.0,198.44,146.6
2016,8,18,17,15,175.5,159.5,1.4,26.5,230.0,164.39,119.81
2016,8,18,17,30,167.0,134.0,1.3,26.0,192.0,131.37,93.73
2016,8,18,17,45,147.5,111.0,1.25,26.0,155.0,100.0,69.77
2016,8,18,18,0,128.0,88.0,1.2,26.0,118.0,71.13,48.97
2016,8,18,18,15,96.5,65.5,1.2,25.5,85.0,47.56,34.64
2016,8,18,18,30,65.0,43.0,1.2,25.0,52.0,31.85,20.71
2016,8,18,18,45,32.5,21.5,1.25,24.5,26.0,16.46,4.14
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,60.5,17.5,1.4,24.0,23.0,13.77,0.0
2016,8,19,6,30,121.0,35.0,1.6,24.0,46.0,26.03,14.62
2016,8,19,6,45,221.0,51.5,1.8,24.5,89.5,38.29,26.57
2016,8,19,7,0,321.0,68.0,2.0,25.0,133.0,55.51,36.74
2016,8,19,7,15,308.5,88.0,2.1,25.0,167.0,92.24,58.96
2016,8,19,7,30,296.0,108.0,2.2,25.0,201.0,125.48,84.18
2016,8,19,7,45,429.0,107.5,2.35,25.5,271.5,174.21,118.05
2016,8,19,8,0,562.0,107.0,2.5,26.0,342.0,239.0,166.59
2016,8,19,8,15,418.0,159.0,2.65,26.5,347.5,265.94,194.47
2016,8,19,8,30,274.0,211.0,2.8,27.0,353.0,274.73,205.9
2016,8,19,8,45,273.5,236.5,3.0,27.5,391.0,311.9,235.07
2016,8,19,9,0,273.0,262.0,3.2,28.0,429.0,348.62,263.13
2016,8,19,9,15,502.5,198.5,3.25,28.0,536.5,438.33,330.72
2016,8,19,9,30,732.0,135.0,3.3,28.0,644.0,541.37,407.95
2016,8,19,9,45,474.5,250.0,3.35,28.5,588.0,513.4,385.62
2016,8,19,10,0,217.0,365.0,3.4,29.0,532.0,446.25,333.7
2016,8,19,10,15,505.0,253.0,3.35,29.0,666.5,577.37,432.27
2016,8,19,10,30,793.0,141.0,3.3,29.0,801.0,703.54,524.56
2016,8,19,10,45,803.5,141.5,3.3,29.5,830.5,735.63,545.26
2016,8,19,11,0,814.0,142.0,3.3,30.0,860.0,765.35,564.52
2016,8,19,11,15,819.5,143.0,3.25,30.0,881.5,778.14,572.99
2016,8,19,11,30,825.0,144.0,3.2,30.0,903.0,798.14,585.67
2016,8,19,11,45,811.0,156.5,3.2,30.0,912.5,821.84,601.05
2016,8,19,12,0,797.0,169.0,3.2,30.0,922.0,830.12,606.11
2016,8,19,12,15,798.5,169.5,3.15,30.0,927.0,837.44,610.47
2016,8,19,12,30,800.0,170.0,3.1,30.0,932.0,841.61,612.82
2016,8,19,12,45,796.5,171.5,3.05,30.0,928.5,839.27,610.98
2016,8,19,13,0,793.0,173.0,3.0,30.0,925.0,833.79,607.19
2016,8,19,13,15,790.0,172.5,2.95,30.0,913.5,823.88,600.59
2016,8,19,13,30,787.0,172.0,2.9,30.0,902.0,810.9,591.8
2016,8,19,13,45,779.0,172.0,2.9,30.0,882.0,791.35,578.75
2016,8,19,14,0,771.0,172.0,2.9,30.0,862.0,769.03,563.77
2016,8,19,14,15,498.5,292.5,2.9,30.0,733.5,650.5,478.04
2016,8,19,14,30,226.0,413.0,2.9,30.0,605.0,516.74,380.43
2016,8,19,14,45,494.5,279.0,2.9,30.0,675.5,602.79,446.44
2016,8,19,15,0,763.0,145.0,2.9,30.0,746.0,647.85,481.09
2016,8,19,15,15,749.0,142.0,2.85,30.0,706.0,606.96,451.12
2016,8,19,15,30,735.0,139.0,2.8,30.0,666.0,564.75,420.12
2016,8,19,15,45,438.5,214.0,2.8,30.0,522.5,431.09,321.81
2016,8,19,16,0,142.0,289.0,2.8,30.0,379.0,307.81,230.44
2016,8,19,16,15,74.5,232.0,2.65,29.5,279.5,217.13,163.18
2016,8,19,16,30,7.0,175.0,2.5,29.0,180.0,137.41,103.01
2016,8,19,16,45,33.5,176.5,2.45,29.0,193.0,149.49,112.36
2016,8,19,17,0,60.0,178.0,2.4,29.0,206.0,154.84,115.88
2016,8,19,17,15,53.5,154.0,2.25,28.5,176.0,130.18,96.83
2016,8,19,17,30,47.0,130.0,2.1,28.0,146.0,106.45,78.41
2016,8,19,17,45,35.5,106.5,2.0,28.0,117.5,83.5,60.61
2016,8,19,18,0,24.0,83.0,1.9,28.0,89.0,62.26,44.15
2016,8,19,18,15,12.0,60.0,2.0,27.5,63.0,44.05,31.35
2016,8,19,18,30,0.0,37.0,2.1,27.0,37.0,27.64,16.97
2016,8,19,18,45,0.0,18.5,2.25,26.5,18.5,14.13,1.72
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,10.0,1.9,24.0,10.0,7.87,0.0
2016,8,20,6,30,0.0,20.0,2.0,24.0,20.0,15.25,6.12
2016,8,20,6,45,0.0,39.5,2.1,24.5,39.5,29.81,19.44
2016,8,20,7,0,0.0,59.0,2.2,25.0,59.0,44.07,30.41
2016,8,20,7,15,2.0,82.0,2.25,25.0,82.5,61.46,44.82
2016,8,20,7,30,4.0,105.0,2.3,25.0,106.0,79.44,59.46
2016,8,20,7,45,2.0,108.5,2.4,25.5,109.0,82.8,62.05
2016,8,20,8,0,0.0,112.0,2.5,26.0,112.0,85.58,64.05
2016,8,20,8,15,7.0,146.0,2.65,26.0,149.5,113.94,86.36
2016,8,20,8,30,14.0,180.0,2.8,26.0,187.0,143.41,109.31
2016,8,20,8,45,12.0,188.5,3.0,26.5,195.0,150.41,114.29
