Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,0,10.0,197.0,3.2,27.0,203.0,157.13,119.02
2016,8,20,9,15,7.5,192.5,3.3,27.0,197.0,153.16,115.6
2016,8,20,9,30,5.0,188.0,3.4,27.0,191.0,148.83,111.94
2016,8,20,9,45,5.5,191.0,3.55,27.0,195.5,151.95,114.12
2016,8,20,10,0,6.0,194.0,3.7,27.0,200.0,155.08,116.32
2016,8,20,10,15,9.0,219.0,3.7,27.0,227.0,177.41,133.34
2016,8,20,10,30,12.0,244.0,3.7,27.0,254.0,200.07,150.48
2016,8,20,10,45,19.5,293.0,3.7,27.5,310.0,245.75,184.65
2016,8,20,11,0,27.0,342.0,3.7,28.0,366.0,303.94,227.52
2016,8,20,11,15,28.5,355.5,3.7,28.0,381.5,317.98,237.56
2016,8,20,11,30,30.0,369.0,3.7,28.0,397.0,331.98,247.66
2016,8,20,11,45,25.0,351.0,3.7,28.5,374.5,313.39,233.22
2016,8,20,12,0,20.0,333.0,3.7,29.0,352.0,281.94,209.4
2016,8,20,12,15,19.5,331.0,3.65,29.0,350.0,280.16,208.07
2016,8,20,12,30,19.0,329.0,3.6,29.0,348.0,278.21,206.57
2016,8,20,12,45,20.5,337.0,3.55,29.0,357.0,286.01,212.36
2016,8,20,13,0,22.0,345.0,3.5,29.0,366.0,293.64,218.01
2016,8,20,13,15,24.0,352.0,3.4,29.0,375.0,300.69,223.24
2016,8,20,13,30,26.0,359.0,3.3,29.0,384.0,320.7,238.0
2016,8,20,13,45,35.0,373.0,3.2,29.0,405.5,338.88,251.55
2016,8,20,14,0,44.0,387.0,3.1,29.0,427.0,356.47,264.63
2016,8,20,14,15,27.5,313.0,2.95,28.5,338.0,279.06,208.06
2016,8,20,14,30,11.0,239.0,2.8,28.0,249.0,195.67,145.97
2016,8,20,14,45,7.0,200.5,2.65,28.0,207.0,161.58,120.29
2016,8,20,15,0,3.0,162.0,2.5,28.0,165.0,128.03,94.68
2016,8,20,15,15,1.5,92.0,2.35,27.5,93.5,72.04,51.42
2016,8,20,15,30,0.0,22.0,2.2,27.0,22.0,16.89,7.88
2016,8,20,15,45,0.0,32.5,2.05,27.0,32.5,24.95,14.39
2016,8,20,16,0,0.0,43.0,1.9,27.0,43.0,33.0,20.91
2016,8,20,16,15,0.0,39.5,1.75,27.0,39.5,30.27,18.8
2016,8,20,16,30,0.0,36.0,1.6,27.0,36.0,27.55,16.69
2016,8,20,16,45,0.0,21.5,1.5,27.0,21.5,16.41,7.72
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,5.33,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,4.56,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,3.8,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.03,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.27,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.51,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.75,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.38,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,11.5,15.0,1.1,23.0,16.0,11.8,0.0
2016,8,21,6,30,23.0,30.0,1.2,23.0,32.0,22.48,11.59
2016,8,21,6,45,62.5,52.0,1.3,23.0,63.0,37.99,26.46
2016,8,21,7,0,102.0,74.0,1.4,23.0,94.0,56.41,39.31
2016,8,21,7,15,130.0,96.0,1.45,23.0,130.5,83.29,58.27
2016,8,21,7,30,158.0,118.0,1.5,23.0,167.0,113.72,81.19
2016,8,21,7,45,238.0,135.0,1.55,23.0,225.5,156.97,113.17
2016,8,21,8,0,318.0,152.0,1.6,23.0,284.0,207.47,151.88
2016,8,21,8,15,159.0,144.0,1.6,23.0,210.0,167.21,125.94
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,104.59,79.52
2016,8,21,8,45,6.5,170.0,1.6,23.5,174.0,133.91,102.47
2016,8,21,9,0,13.0,204.0,1.6,24.0,212.0,164.18,125.67
2016,8,21,9,15,7.0,181.0,1.45,24.0,185.5,144.0,109.42
2016,8,21,9,30,1.0,158.0,1.3,24.0,159.0,123.09,92.7
2016,8,21,9,45,64.0,261.5,1.2,24.5,310.5,250.95,191.47
2016,8,21,10,0,127.0,365.0,1.1,25.0,462.0,391.32,294.26
2016,8,21,10,15,84.0,357.5,0.95,25.0,423.0,351.58,263.15
2016,8,21,10,30,41.0,350.0,0.8,25.0,384.0,318.2,237.49
2016,8,21,10,45,66.0,386.5,0.7,25.5,444.0,370.12,274.5
2016,8,21,11,0,91.0,423.0,0.6,26.0,504.0,423.51,310.97
2016,8,21,11,15,100.5,438.5,0.65,26.0,530.0,447.45,327.42
2016,8,21,11,30,110.0,454.0,0.7,26.0,556.0,471.39,344.07
2016,8,21,11,45,63.0,374.5,0.75,26.5,433.0,365.63,268.59
2016,8,21,12,0,16.0,295.0,0.8,27.0,310.0,247.73,182.71
2016,8,21,12,15,14.5,273.0,0.85,27.0,287.0,228.76,169.35
2016,8,21,12,30,13.0,251.0,0.9,27.0,264.0,209.71,155.36
2016,8,21,12,45,12.0,236.0,1.0,27.0,248.0,196.7,145.83
2016,8,21,13,0,11.0,221.0,1.1,27.0,232.0,183.63,136.18
2016,8,21,13,15,17.0,282.5,1.15,27.0,299.0,238.21,177.17
2016,8,21,13,30,23.0,344.0,1.2,27.0,366.0,293.03,217.49
2016,8,21,13,45,29.0,355.5,1.25,27.0,382.5,319.62,236.95
2016,8,21,14,0,35.0,367.0,1.3,27.0,399.0,332.91,246.89
2016,8,21,14,15,34.5,355.5,1.3,27.0,386.5,321.05,238.47
2016,8,21,14,30,34.0,344.0,1.3,27.0,374.0,309.09,230.1
2016,8,21,14,45,24.0,299.0,1.35,27.0,320.0,252.63,188.78
2016,8,21,15,0,14.0,254.0,1.4,27.0,266.0,208.56,156.19
2016,8,21,15,15,13.5,243.5,1.45,26.5,254.5,199.01,149.74
2016,8,21,15,30,13.0,233.0,1.5,26.0,243.0,189.48,143.14
2016,8,21,15,45,10.0,212.0,1.55,26.0,219.5,170.33,128.77
2016,8,21,16,0,7.0,191.0,1.6,26.0,196.0,151.54,114.6
2016,8,21,16,15,15.5,194.5,1.6,26.0,203.5,157.36,119.49
2016,8,21,16,30,24.0,198.0,1.6,26.0,211.0,162.13,123.41
2016,8,21,16,45,78.0,190.5,1.65,26.0,226.0,176.2,133.63
2016,8,21,17,0,132.0,183.0,1.7,26.0,241.0,183.91,137.96
2016,8,21,17,15,124.5,157.5,1.65,25.5,206.0,152.78,113.3
2016,8,21,17,30,117.0,132.0,1.6,25.0,171.0,122.63,89.39
2016,8,21,17,45,99.5,108.0,1.6,25.0,137.0,93.47,66.73
2016,8,21,18,0,82.0,84.0,1.6,25.0,103.0,66.66,46.57
2016,8,21,18,15,56.5,61.0,1.65,24.5,72.5,44.2,31.82
2016,8,21,18,30,31.0,38.0,1.7,24.0,42.0,28.29,17.55
2016,8,21,18,45,15.5,19.0,1.75,24.0,21.0,14.54,0.0
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,53.0,16.5,1.55,23.0,21.0,12.98,0.0
2016,8,22,6,30,106.0,33.0,1.8,23.0,42.0,24.54,12.93
2016,8,22,6,45,203.5,50.5,2.05,23.5,85.0,37.48,25.92
2016,8,22,7,0,301.0,68.0,2.3,24.0,128.0,59.33,38.02
2016,8,22,7,15,150.5,62.0,2.35,24.5,92.0,62.17,39.81
2016,8,22,7,30,0.0,56.0,2.4,25.0,56.0,42.88,29.74
2016,8,22,7,45,0.0,49.5,2.45,25.5,49.5,37.86,25.53
2016,8,22,8,0,0.0,43.0,2.5,26.0,43.0,32.87,21.31
2016,8,22,8,15,0.0,72.5,2.55,26.0,72.5,55.66,39.73
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,78.47,57.91
2016,8,22,8,45,28.0,178.0,2.7,26.5,195.0,153.31,116.58
2016,8,22,9,0,56.0,254.0,2.8,27.0,288.0,230.05,175.3
2016,8,22,9,15,102.5,287.5,2.8,27.0,356.5,285.6,217.28
2016,8,22,9,30,149.0,321.0,2.8,27.0,425.0,354.0,268.45
2016,8,22,9,45,169.5,343.0,2.85,27.5,467.5,393.17,296.66
2016,8,22,10,0,190.0,365.0,2.9,28.0,510.0,433.59,325.48
2016,8,22,10,15,323.0,343.5,2.95,28.0,604.5,526.11,393.88
2016,8,22,10,30,456.0,322.0,3.0,28.0,699.0,627.2,466.79
2016,8,22,10,45,633.5,233.0,3.05,28.5,778.0,704.25,522.37
2016,8,22,11,0,811.0,144.0,3.1,29.0,857.0,775.72,573.6
2016,8,22,11,15,426.5,269.5,3.15,29.0,645.0,600.63,445.96
2016,8,22,11,30,42.0,395.0,3.2,29.0,433.0,365.58,270.14
2016,8,22,11,45,170.5,424.5,3.3,29.0,584.0,513.28,380.03
2016,8,22,12,0,299.0,454.0,3.4,29.0,735.0,662.77,486.11
2016,8,22,12,15,200.0,462.0,3.4,29.0,650.0,575.33,422.58
2016,8,22,12,30,101.0,470.0,3.4,29.0,565.0,484.72,356.76
2016,8,22,12,45,475.5,302.5,3.45,29.5,750.5,697.71,514.83
2016,8,22,13,0,850.0,135.0,3.5,30.0,936.0,845.45,618.87
2016,8,22,13,15,540.0,297.5,3.45,30.0,804.0,739.34,541.08
2016,8,22,13,30,230.0,460.0,3.4,30.0,672.0,591.18,432.44
2016,8,22,13,45,349.5,407.5,3.4,30.0,722.0,649.53,476.54
2016,8,22,14,0,469.0,355.0,3.4,30.0,772.0,700.74,513.97
2016,8,22,14,15,307.0,384.0,3.4,30.0,653.0,577.82,426.03
2016,8,22,14,30,145.0,413.0,3.4,30.0,534.0,461.78,341.59
2016,8,22,14,45,471.5,270.0,3.4,30.0,642.0,585.48,436.35
2016,8,22,15,0,798.0,127.0,3.4,30.0,750.0,662.58,494.38
2016,8,22,15,15,785.0,124.5,3.35,30.0,709.0,621.15,463.75
2016,8,22,15,30,772.0,122.0,3.3,30.0,668.0,578.23,432.11
2016,8,22,15,45,751.0,120.0,3.25,30.0,621.5,530.15,396.03
2016,8,22,16,0,730.0,118.0,3.2,30.0,575.0,481.79,358.92
2016,8,22,16,15,706.5,113.5,3.1,29.5,524.5,429.28,318.47
2016,8,22,16,30,683.0,109.0,3.0,29.0,474.0,377.84,277.73
2016,8,22,16,45,651.0,103.5,2.9,29.0,421.0,323.52,233.5
2016,8,22,17,0,619.0,98.0,2.8,29.0,368.0,271.35,190.37
2016,8,22,17,15,574.5,91.0,2.6,28.5,314.0,217.44,146.58
2016,8,22,17,30,530.0,84.0,2.4,28.0,260.0,167.74,107.0
2016,8,22,17,45,463.0,75.0,2.25,27.5,207.5,118.28,70.92
2016,8,22,18,0,396.0,66.0,2.1,27.0,155.0,73.58,42.65
2016,8,22,18,15,299.0,52.5,2.15,26.5,108.5,39.52,27.57
2016,8,22,18,30,202.0,39.0,2.2,26.0,62.0,29.32,18.06
2016,8,22,18,45,101.0,19.5,2.3,26.0,31.0,14.78,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,16.5,2.5,24.0,21.5,12.98,0.0
2016,8,23,6,30,117.0,33.0,2.6,24.0,43.0,24.55,12.61
2016,8,23,6,45,221.5,49.5,2.75,24.5,87.0,36.89,25.26
2016,8,23,7,0,326.0,66.0,2.9,25.0,131.0,60.24,37.49
2016,8,23,7,15,400.0,77.5,3.1,25.5,182.5,99.22,59.99
2016,8,23,7,30,474.0,89.0,3.3,26.0,234.0,146.56,93.26
2016,8,23,7,45,535.5,94.5,3.5,26.5,289.5,198.34,133.47
2016,8,23,8,0,597.0,100.0,3.7,27.0,345.0,252.93,177.42
2016,8,23,8,15,632.0,106.0,3.8,27.0,399.5,305.25,221.19
2016,8,23,8,30,667.0,112.0,3.9,27.0,454.0,360.2,266.68
2016,8,23,8,45,703.0,112.5,4.05,27.5,507.0,413.0,309.35
2016,8,23,9,0,739.0,113.0,4.2,28.0,560.0,468.35,352.98
2016,8,23,9,15,460.0,216.5,4.2,28.0,502.5,441.36,334.57
2016,8,23,9,30,181.0,320.0,4.2,28.0,445.0,372.82,282.55
2016,8,23,9,45,501.0,219.0,4.25,28.5,595.0,514.12,389.83
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,659.2,497.0
2016,8,23,10,15,831.5,120.0,4.3,29.0,781.5,692.12,520.5
2016,8,23,10,30,842.0,122.0,4.3,29.0,818.0,728.51,546.41
2016,8,23,10,45,852.5,122.0,4.3,29.5,848.0,760.86,568.0
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,790.7,586.71
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,814.3,602.05
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,834.83,615.35
2016,8,23,11,45,874.0,126.0,4.3,30.5,935.0,849.72,623.63
2016,8,23,12,0,875.0,128.0,4.3,31.0,948.0,861.29,629.75
2016,8,23,12,15,876.0,128.5,4.25,31.0,953.0,868.25,633.93
2016,8,23,12,30,877.0,129.0,4.2,31.0,958.0,871.89,636.02
2016,8,23,12,45,876.0,129.0,4.2,31.0,954.5,870.07,634.82
2016,8,23,13,0,875.0,129.0,4.2,31.0,951.0,864.93,631.54
2016,8,23,13,15,872.0,128.5,4.2,31.0,939.5,854.36,624.75
2016,8,23,13,30,869.0,128.0,4.2,31.0,928.0,840.52,615.89
2016,8,23,13,45,863.5,127.5,4.2,31.5,907.5,821.44,602.36
2016,8,23,14,0,858.0,127.0,4.2,32.0,887.0,799.29,586.87
2016,8,23,14,15,851.0,125.5,4.15,31.5,859.0,772.18,570.21
2016,8,23,14,30,844.0,124.0,4.1,31.0,831.0,742.31,550.66
2016,8,23,14,45,821.5,129.0,4.05,31.0,793.5,711.89,528.77
2016,8,23,15,0,799.0,134.0,4.0,31.0,756.0,672.14,500.26
2016,8,23,15,15,785.5,131.5,3.9,31.0,714.5,630.19,469.81
2016,8,23,15,30,772.0,129.0,3.8,31.0,673.0,586.77,437.75
2016,8,23,15,45,749.0,127.5,3.75,31.0,625.5,537.83,401.1
2016,8,23,16,0,726.0,126.0,3.7,31.0,578.0,488.64,363.47
2016,8,23,16,15,701.5,121.0,3.45,30.5,527.0,435.64,322.59
2016,8,23,16,30,677.0,116.0,3.2,30.0,476.0,383.38,281.26
2016,8,23,16,45,640.5,111.5,3.0,30.0,422.0,328.42,236.76
2016,8,23,17,0,604.0,107.0,2.8,30.0,368.0,276.08,193.82
2016,8,23,17,15,557.5,99.0,2.65,29.5,313.5,221.44,149.85
2016,8,23,17,30,511.0,91.0,2.5,29.0,259.0,171.28,110.21
2016,8,23,17,45,444.0,80.5,2.35,28.5,206.0,118.24,71.29
2016,8,23,18,0,377.0,70.0,2.2,28.0,153.0,76.16,44.83
2016,8,23,18,15,277.0,55.5,2.25,27.5,106.5,41.45,28.99
2016,8,23,18,30,177.0,41.0,2.3,27.0,60.0,30.61,18.82
2016,8,23,18,45,88.5,20.5,2.4,26.5,30.0,15.46,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,103.0,14.5,2.25,23.5,23.0,11.41,0.0
2016,8,24,6,30,206.0,29.0,2.5,24.0,46.0,22.08,10.52
2016,8,24,6,45,322.5,41.0,2.75,24.5,92.5,33.28,22.22
2016,8,24,7,0,439.0,53.0,3.0,25.0,139.0,58.81,33.39
2016,8,24,7,15,509.0,61.5,3.1,25.0,192.5,102.04,57.87
2016,8,24,7,30,579.0,70.0,3.2,25.0,246.0,153.19,94.53
2016,8,24,7,45,634.0,73.5,3.35,25.5,302.5,204.43,135.26
2016,8,24,8,0,689.0,77.0,3.5,26.0,359.0,261.0,181.9
2016,8,24,8,15,720.0,81.5,3.5,26.5,414.0,317.44,229.29
2016,8,24,8,30,751.0,86.0,3.5,27.0,469.0,373.81,275.88
2016,8,24,8,45,779.5,87.5,3.5,27.5,522.0,428.02,319.8
2016,8,24,9,0,808.0,89.0,3.5,28.0,575.0,483.27,363.25
2016,8,24,9,15,824.0,91.5,3.45,28.0,623.0,531.33,400.94
2016,8,24,9,30,840.0,94.0,3.4,28.0,671.0,580.05,438.04
2016,8,24,9,45,853.5,95.5,3.4,28.5,714.0,625.23,470.87
2016,8,24,10,0,867.0,97.0,3.4,29.0,757.0,668.87,501.69
2016,8,24,10,15,607.0,233.0,3.35,29.0,706.0,649.1,483.62
2016,8,24,10,30,347.0,369.0,3.3,29.0,655.0,582.55,432.22
2016,8,24,10,45,622.0,235.5,3.3,29.5,771.0,704.27,521.74
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,803.31,591.57
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.0,826.91,606.12
2016,8,24,11,30,905.0,104.0,3.3,30.0,929.0,847.28,619.05
2016,8,24,11,45,899.5,110.0,3.3,30.5,940.0,860.82,626.23
2016,8,24,12,0,894.0,116.0,3.3,31.0,951.0,870.69,631.09
2016,8,24,12,15,894.5,116.0,3.3,31.0,956.0,876.91,634.92
2016,8,24,12,30,895.0,116.0,3.3,31.0,961.0,879.7,636.64
2016,8,24,12,45,891.5,117.5,3.3,31.0,956.5,876.95,634.84
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,870.81,630.97
2016,8,24,13,15,885.5,118.5,3.25,31.0,939.5,860.43,624.14
2016,8,24,13,30,883.0,118.0,3.2,31.0,927.0,846.71,615.23
2016,8,24,13,45,874.5,119.0,3.2,31.0,906.0,826.13,602.13
2016,8,24,14,0,866.0,120.0,3.2,31.0,885.0,802.56,587.11
2016,8,24,14,15,859.0,118.5,3.15,31.0,857.0,775.12,569.23
2016,8,24,14,30,852.0,117.0,3.1,31.0,829.0,744.89,548.88
2016,8,24,14,45,829.0,122.5,3.05,31.0,791.0,706.81,522.19
2016,8,24,15,0,806.0,128.0,3.0,31.0,753.0,673.93,498.57
2016,8,24,15,15,793.0,125.5,2.95,31.0,711.5,631.94,468.54
2016,8,24,15,30,780.0,123.0,2.9,31.0,670.0,588.43,436.86
2016,8,24,15,45,759.0,120.5,2.85,31.0,623.0,539.27,400.41
2016,8,24,16,0,738.0,118.0,2.8,31.0,576.0,489.81,362.9
2016,8,24,16,15,714.5,113.5,2.65,30.5,525.0,436.75,322.34
2016,8,24,16,30,691.0,109.0,2.5,30.0,474.0,384.63,281.38
2016,8,24,16,45,656.5,104.0,2.35,30.0,420.0,329.15,236.6
2016,8,24,17,0,622.0,99.0,2.2,30.0,366.0,276.08,193.11
2016,8,24,17,15,576.5,92.0,2.0,29.5,311.5,221.43,149.02
2016,8,24,17,30,531.0,85.0,1.8,29.0,257.0,171.13,109.13
2016,8,24,17,45,464.5,75.0,1.65,28.5,204.0,120.5,72.09
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,74.56,42.65
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,38.46,26.46
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,27.87,16.43
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,14.02,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,14.0,0.7,23.5,22.0,11.02,0.0
2016,8,25,6,30,197.0,28.0,0.8,24.0,44.0,21.32,9.71
2016,8,25,6,45,301.5,42.0,0.95,24.5,89.0,32.07,21.21
2016,8,25,7,0,406.0,56.0,1.1,25.0,134.0,61.87,35.76
2016,8,25,7,15,477.0,65.0,1.2,25.0,187.0,103.96,60.29
2016,8,25,7,30,548.0,74.0,1.3,25.0,240.0,154.15,96.34
2016,8,25,7,45,332.0,120.5,1.4,25.5,227.0,175.49,123.44
2016,8,25,8,0,116.0,167.0,1.5,26.0,214.0,166.04,124.38
2016,8,25,8,15,97.0,190.0,1.5,26.0,233.0,181.78,137.67
2016,8,25,8,30,78.0,213.0,1.5,26.0,252.0,199.24,151.72
2016,8,25,8,45,89.5,239.5,1.55,26.5,289.5,230.91,175.66
2016,8,25,9,0,101.0,266.0,1.6,27.0,327.0,263.81,200.13
2016,8,25,9,15,447.0,189.5,1.55,27.0,492.0,416.78,314.91
2016,8,25,9,30,793.0,113.0,1.5,27.0,657.0,577.23,431.55
2016,8,25,9,45,809.0,114.0,1.5,27.5,699.5,622.47,462.38
2016,8,25,10,0,825.0,115.0,1.5,28.0,742.0,660.85,488.64
2016,8,25,10,15,834.5,117.0,1.45,28.0,778.0,698.88,514.46
2016,8,25,10,30,844.0,119.0,1.4,28.0,814.0,734.69,538.16
2016,8,25,10,45,851.0,120.5,1.4,28.5,842.5,765.78,557.49
2016,8,25,11,0,858.0,122.0,1.4,29.0,871.0,794.16,573.95
2016,8,25,11,15,862.5,123.0,1.3,29.0,892.0,817.23,586.9
2016,8,25,11,30,867.0,124.0,1.2,29.0,913.0,837.22,597.76
2016,8,25,11,45,873.5,122.0,1.15,29.5,927.0,853.15,605.4
2016,8,25,12,0,880.0,120.0,1.1,30.0,941.0,865.9,611.05
2016,8,25,12,15,880.5,120.0,1.05,30.0,945.5,871.96,613.8
2016,8,25,12,30,881.0,120.0,1.0,30.0,950.0,874.66,614.59
2016,8,25,12,45,879.0,120.5,1.0,30.0,946.0,872.27,613.11
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,866.53,609.7
2016,8,25,13,15,874.0,120.0,1.0,30.0,929.5,855.3,602.99
2016,8,25,13,30,871.0,119.0,1.0,30.0,917.0,840.79,594.37
2016,8,25,13,45,865.0,119.0,1.0,30.0,896.0,821.47,582.79
2016,8,25,14,0,859.0,119.0,1.0,30.0,875.0,799.09,569.34
2016,8,25,14,15,600.0,247.5,1.05,30.0,767.5,707.1,506.58
2016,8,25,14,30,341.0,376.0,1.1,30.0,660.0,590.96,425.94
2016,8,25,14,45,315.5,364.5,1.2,30.0,618.5,550.0,399.77
2016,8,25,15,0,290.0,353.0,1.3,30.0,577.0,509.59,372.72
2016,8,25,15,15,373.5,305.5,1.35,29.5,577.0,508.87,374.86
2016,8,25,15,30,457.0,258.0,1.4,29.0,577.0,510.7,377.72
2016,8,25,15,45,493.5,225.0,1.45,29.0,547.5,480.37,356.17
2016,8,25,16,0,530.0,192.0,1.5,29.0,518.0,445.31,330.48
2016,8,25,16,15,586.5,156.0,1.45,29.0,487.5,417.22,308.18
2016,8,25,16,30,643.0,120.0,1.4,29.0,457.0,376.68,275.34
2016,8,25,16,45,622.5,110.0,1.4,29.0,406.5,324.06,233.24
2016,8,25,17,0,602.0,100.0,1.4,29.0,356.0,272.51,191.11
2016,8,25,17,15,556.5,92.5,1.3,28.5,302.0,218.4,147.66
2016,8,25,17,30,511.0,85.0,1.2,28.0,248.0,168.69,108.29
2016,8,25,17,45,441.5,75.0,1.1,27.5,196.0,115.61,69.27
2016,8,25,18,0,372.0,65.0,1.0,27.0,144.0,73.73,42.69
2016,8,25,18,15,276.0,50.0,1.05,26.5,98.5,37.6,25.81
2016,8,25,18,30,180.0,35.0,1.1,26.0,53.0,26.34,15.06
2016,8,25,18,45,90.0,17.5,1.15,26.0,26.5,13.26,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,11.41,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,21.78,9.79
2016,8,26,6,45,222.5,46.5,0.65,23.5,82.0,34.78,23.56
2016,8,26,7,0,322.0,64.0,0.8,24.0,125.0,63.36,38.39
2016,8,26,7,15,392.5,76.0,0.7,24.5,176.0,103.0,62.72
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,150.64,96.92
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,202.89,137.6
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,256.86,180.17
2016,8,26,8,15,442.0,151.5,0.45,26.0,347.0,283.37,206.47
2016,8,26,8,30,318.0,198.0,0.5,26.0,359.0,293.13,218.02
2016,8,26,8,45,508.5,162.0,0.55,26.5,452.0,374.32,277.61
2016,8,26,9,0,699.0,126.0,0.6,27.0,545.0,470.17,347.0
2016,8,26,9,15,535.0,203.5,0.7,27.0,540.0,478.64,354.2
2016,8,26,9,30,371.0,281.0,0.8,27.0,535.0,464.82,344.69
2016,8,26,9,45,570.0,211.0,0.9,27.5,629.5,563.61,416.12
2016,8,26,10,0,769.0,141.0,1.0,28.0,724.0,656.71,481.64
2016,8,26,10,15,573.0,249.0,1.05,28.0,695.5,641.17,467.83
2016,8,26,10,30,377.0,357.0,1.1,28.0,667.0,598.93,436.23
2016,8,26,10,45,374.0,372.0,1.2,28.5,688.5,622.71,452.2
2016,8,26,11,0,371.0,387.0,1.3,29.0,710.0,644.92,466.33
2016,8,26,11,15,593.0,271.0,1.35,29.0,802.5,749.88,540.75
2016,8,26,11,30,815.0,155.0,1.4,29.0,895.0,837.06,600.85
2016,8,26,11,45,823.0,152.5,1.5,29.0,909.5,853.49,611.19
2016,8,26,12,0,831.0,150.0,1.6,29.0,924.0,852.9,611.45
2016,8,26,12,15,832.0,150.5,1.65,29.0,928.5,859.41,615.99
2016,8,26,12,30,833.0,151.0,1.7,29.0,933.0,862.75,618.53
2016,8,26,12,45,830.5,151.5,1.8,29.5,929.0,859.9,616.49
2016,8,26,13,0,828.0,152.0,1.9,30.0,925.0,868.12,621.7
2016,8,26,13,15,825.0,151.5,1.95,30.0,913.0,857.31,615.38
2016,8,26,13,30,822.0,151.0,2.0,30.0,901.0,843.26,607.2
2016,8,26,13,45,816.0,150.5,2.1,30.0,880.5,823.6,595.82
2016,8,26,14,0,810.0,150.0,2.2,30.0,860.0,800.97,582.46
2016,8,26,14,15,641.0,234.5,2.25,29.5,785.5,730.35,533.5
2016,8,26,14,30,472.0,319.0,2.3,29.0,711.0,652.91,479.42
2016,8,26,14,45,389.0,333.5,2.35,29.0,647.5,577.33,426.88
2016,8,26,15,0,306.0,348.0,2.4,29.0,584.0,517.78,384.43
2016,8,26,15,15,198.5,332.5,2.4,29.0,482.5,411.43,307.56
2016,8,26,15,30,91.0,317.0,2.4,29.0,381.0,314.57,236.05
2016,8,26,15,45,138.0,296.5,2.45,29.0,385.5,326.89,246.24
2016,8,26,16,0,185.0,276.0,2.5,29.0,390.0,325.22,245.2
2016,8,26,16,15,377.0,208.5,2.4,28.5,414.0,353.49,265.74
2016,8,26,16,30,569.0,141.0,2.3,28.0,438.0,366.23,271.85
2016,8,26,16,45,458.0,146.0,2.25,28.0,367.5,292.96,215.28
2016,8,26,17,0,347.0,151.0,2.2,28.0,297.0,230.13,167.26
2016,8,26,17,15,321.5,132.0,2.05,27.5,252.0,186.64,132.42
2016,8,26,17,30,296.0,113.0,1.9,27.0,207.0,145.8,99.83
2016,8,26,17,45,259.0,93.0,1.75,26.5,163.0,105.59,69.24
2016,8,26,18,0,222.0,73.0,1.6,26.0,119.0,69.77,44.13
2016,8,26,18,15,162.5,53.0,1.6,25.5,81.0,39.06,27.09
2016,8,26,18,30,103.0,33.0,1.6,25.0,43.0,24.64,13.5
2016,8,26,18,45,51.5,16.5,1.6,25.0,21.5,12.98,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.0,14.0,0.6,23.0,19.5,11.02,0.0
2016,8,27,6,30,144.0,28.0,0.7,23.0,39.0,21.12,8.95
2016,8,27,6,45,244.5,44.0,0.85,23.5,82.0,33.14,22.14
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,63.18,37.09
2016,8,27,7,15,415.0,71.0,1.0,24.5,176.0,103.55,62.08
2016,8,27,7,30,485.0,82.0,1.0,25.0,227.0,155.24,99.93
2016,8,27,7,45,534.5,90.5,1.0,25.5,281.0,204.95,139.26
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,259.66,183.31
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,312.36,226.45
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,367.71,270.88
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,420.26,311.91
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,473.9,352.52
2016,8,27,9,15,726.0,126.0,1.1,27.0,591.0,523.31,389.43
2016,8,27,9,30,745.0,130.0,1.1,27.0,638.0,571.65,424.58
2016,8,27,9,45,758.5,134.0,1.15,27.5,680.0,616.3,455.73
2016,8,27,10,0,772.0,138.0,1.2,28.0,722.0,659.64,485.19
2016,8,27,10,15,448.5,268.0,1.2,28.0,611.5,572.82,421.17
2016,8,27,10,30,125.0,398.0,1.2,28.0,501.0,438.64,322.22
2016,8,27,10,45,189.0,410.5,1.3,28.5,572.5,503.97,369.52
2016,8,27,11,0,253.0,423.0,1.4,29.0,644.0,585.27,425.33
2016,8,27,11,15,535.0,287.5,1.4,29.0,768.0,717.6,519.69
2016,8,27,11,30,817.0,152.0,1.4,29.0,892.0,839.65,602.93
2016,8,27,11,45,823.5,150.5,1.45,29.5,906.0,855.72,610.87
2016,8,27,12,0,830.0,149.0,1.5,30.0,920.0,854.76,609.14
2016,8,27,12,15,831.0,149.0,1.55,30.0,925.0,860.8,613.39
2016,8,27,12,30,832.0,149.0,1.6,30.0,930.0,863.68,615.64
2016,8,27,12,45,828.0,151.0,1.65,30.0,925.5,860.69,614.28
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,868.95,620.28
2016,8,27,13,15,821.0,152.0,1.7,30.0,908.5,857.62,613.21
2016,8,27,13,30,818.0,151.0,1.7,30.0,896.0,843.07,604.34
2016,8,27,13,45,809.5,152.0,1.75,30.0,875.0,822.69,592.26
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,799.44,578.3
2016,8,27,14,15,548.0,269.5,1.8,30.0,742.5,687.19,499.18
2016,8,27,14,30,295.0,386.0,1.8,30.0,631.0,569.07,414.88
2016,8,27,14,45,526.0,267.0,1.85,30.0,679.0,632.09,463.77
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,666.24,490.51
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,623.76,461.01
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,581.44,431.46
2016,8,27,15,45,706.0,137.5,1.8,29.0,598.0,532.06,395.53
2016,8,27,16,0,684.0,134.0,1.8,29.0,551.0,482.66,358.69
2016,8,27,16,15,658.5,128.5,1.75,28.5,501.0,430.15,319.14
2016,8,27,16,30,633.0,123.0,1.7,28.0,451.0,378.61,279.17
2016,8,27,16,45,600.5,115.5,1.7,28.0,398.0,324.14,235.66
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,272.02,193.21
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,217.81,149.55
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,164.61,107.26
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,115.73,70.79
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,74.16,43.46
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,37.07,25.24
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,24.8,13.17
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,12.98,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,10.62,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,20.31,7.97
2016,8,28,6,45,210.0,45.5,2.2,23.5,78.0,34.0,22.79
2016,8,28,7,0,303.0,64.0,2.4,24.0,120.0,65.58,39.6
2016,8,28,7,15,372.5,77.0,2.4,24.5,170.5,105.35,65.21
2016,8,28,7,30,442.0,90.0,2.4,25.0,221.0,153.08,100.43
2016,8,28,7,45,315.0,126.0,2.45,25.5,229.5,177.31,126.37
2016,8,28,8,0,188.0,162.0,2.5,26.0,238.0,185.6,138.37
2016,8,28,8,15,185.0,188.5,2.55,26.0,272.5,218.18,165.04
2016,8,28,8,30,182.0,215.0,2.6,26.0,307.0,250.37,190.83
2016,8,28,8,45,428.5,174.5,2.7,26.5,421.5,354.15,268.84
2016,8,28,9,0,675.0,134.0,2.8,27.0,536.0,472.12,357.17
2016,8,28,9,15,475.0,218.5,2.85,27.0,513.5,464.18,351.88
2016,8,28,9,30,275.0,303.0,2.9,27.0,491.0,431.22,326.73
2016,8,28,9,45,516.0,223.5,2.95,27.5,603.5,541.28,409.4
2016,8,28,10,0,757.0,144.0,3.0,28.0,716.0,658.52,494.94
2016,8,28,10,15,768.0,147.0,3.05,28.0,751.5,697.17,521.96
2016,8,28,10,30,779.0,150.0,3.1,28.0,787.0,733.9,547.69
2016,8,28,10,45,792.0,149.0,3.2,28.5,816.5,766.42,569.41
2016,8,28,11,0,805.0,148.0,3.3,29.0,846.0,796.66,589.22
2016,8,28,11,15,810.5,149.5,3.35,29.0,867.0,820.58,604.82
2016,8,28,11,30,816.0,151.0,3.4,29.0,888.0,841.56,618.52
2016,8,28,11,45,493.5,311.0,3.5,29.0,758.5,726.05,534.2
2016,8,28,12,0,171.0,471.0,3.6,29.0,629.0,566.79,416.47
2016,8,28,12,15,493.5,315.0,3.65,29.0,775.5,739.41,545.36
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,876.72,643.23
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,875.7,640.6
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,871.3,636.81
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,859.87,630.74
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,845.21,622.6
2016,8,28,13,45,820.0,143.5,3.85,29.0,874.0,826.53,610.79
2016,8,28,14,0,821.0,138.0,3.9,29.0,855.0,793.79,589.41
2016,8,28,14,15,813.5,136.5,3.9,29.0,827.0,776.59,578.37
2016,8,28,14,30,806.0,135.0,3.9,29.0,799.0,745.96,557.18
2016,8,28,14,45,776.5,143.5,3.9,29.0,760.0,706.2,529.0
2016,8,28,15,0,747.0,152.0,3.9,29.0,721.0,665.35,499.69
2016,8,28,15,15,732.0,148.0,3.8,29.0,680.0,624.52,469.94
2016,8,28,15,30,717.0,144.0,3.7,29.0,639.0,579.8,436.89
2016,8,28,15,45,485.5,204.0,3.65,29.0,528.5,463.42,349.98
2016,8,28,16,0,254.0,264.0,3.6,29.0,418.0,360.73,272.69
2016,8,28,16,15,442.0,193.5,3.4,28.5,432.0,381.83,288.01
2016,8,28,16,30,630.0,123.0,3.2,28.0,446.0,379.06,282.39
2016,8,28,16,45,595.0,115.5,3.05,28.0,393.0,323.7,237.29
2016,8,28,17,0,560.0,108.0,2.9,28.0,340.0,271.0,193.85
2016,8,28,17,15,512.5,99.0,2.55,27.5,286.5,216.96,149.91
2016,8,28,17,30,465.0,90.0,2.2,27.0,233.0,163.99,107.49
2016,8,28,17,45,396.0,78.0,1.9,26.5,182.0,114.97,70.92
2016,8,28,18,0,327.0,66.0,1.6,26.0,131.0,73.75,43.67
2016,8,28,18,15,234.5,48.5,1.5,25.5,87.5,36.37,24.71
2016,8,28,18,30,142.0,31.0,1.4,25.0,44.0,23.3,11.62
2016,8,28,18,45,71.0,15.5,1.35,25.0,22.0,12.2,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.0,13.5,3.25,23.0,17.5,10.62,0.0
2016,8,29,6,30,114.0,27.0,3.4,23.0,35.0,20.31,7.5
2016,8,29,6,45,217.5,43.5,3.6,23.5,77.5,32.63,21.59
2016,8,29,7,0,321.0,60.0,3.8,24.0,120.0,65.22,38.31
2016,8,29,7,15,224.0,86.5,3.9,24.0,135.5,95.01,63.03
2016,8,29,7,30,127.0,113.0,4.0,24.0,151.0,111.85,80.97
2016,8,29,7,45,63.5,112.5,4.15,24.5,131.5,102.88,76.49
2016,8,29,8,0,0.0,112.0,4.3,25.0,112.0,86.0,64.76
2016,8,29,8,15,32.5,159.5,4.3,25.5,175.5,137.96,105.53
2016,8,29,8,30,65.0,207.0,4.3,26.0,239.0,191.99,147.48
2016,8,29,8,45,32.5,157.0,4.35,26.5,173.0,140.66,106.88
2016,8,29,9,0,0.0,107.0,4.4,27.0,107.0,82.58,60.53
2016,8,29,9,15,12.0,180.0,4.4,27.0,188.0,146.86,111.12
2016,8,29,9,30,24.0,253.0,4.4,27.0,269.0,213.43,162.5
2016,8,29,9,45,20.5,256.0,4.45,27.5,270.5,214.88,162.8
2016,8,29,10,0,17.0,259.0,4.5,28.0,272.0,215.97,162.93
2016,8,29,10,15,11.0,216.5,4.5,28.0,225.0,178.02,133.53
2016,8,29,10,30,5.0,174.0,4.5,28.0,178.0,139.9,103.92
2016,8,29,10,45,39.5,290.5,4.5,28.5,324.5,272.93,205.56
2016,8,29,11,0,74.0,407.0,4.5,29.0,471.0,404.36,302.25
2016,8,29,11,15,137.5,430.0,4.45,29.0,553.0,494.06,367.86
2016,8,29,11,30,201.0,453.0,4.4,29.0,635.0,571.57,423.79
2016,8,29,11,45,284.0,436.0,4.4,29.0,697.0,646.04,477.52
2016,8,29,12,0,367.0,419.0,4.4,29.0,759.0,706.58,521.03
2016,8,29,12,15,211.0,423.0,4.4,29.0,618.5,562.03,416.43
2016,8,29,12,30,55.0,427.0,4.4,29.0,478.0,413.76,306.6
2016,8,29,12,45,463.0,272.0,4.4,29.0,701.0,677.27,505.93
2016,8,29,13,0,871.0,117.0,4.4,29.0,924.0,871.11,643.32
2016,8,29,13,15,447.0,226.0,4.4,29.0,639.5,618.57,463.15
2016,8,29,13,30,23.0,335.0,4.4,29.0,355.0,287.95,214.05
2016,8,29,13,45,28.0,345.5,4.4,29.0,370.0,314.66,234.86
2016,8,29,14,0,33.0,356.0,4.4,29.0,385.0,326.74,244.06
2016,8,29,14,15,126.0,377.5,4.4,29.0,482.0,430.54,322.73
2016,8,29,14,30,219.0,399.0,4.4,29.0,579.0,514.12,384.88
2016,8,29,14,45,508.0,260.0,4.45,29.0,653.0,617.39,464.52
2016,8,29,15,0,797.0,121.0,4.5,29.0,727.0,673.81,508.95
2016,8,29,15,15,783.5,118.0,4.45,28.5,685.5,630.77,478.02
2016,8,29,15,30,770.0,115.0,4.4,28.0,644.0,586.32,445.79
2016,8,29,15,45,742.0,116.0,4.35,28.0,595.5,536.24,407.68
2016,8,29,16,0,714.0,117.0,4.3,28.0,547.0,486.45,368.98
2016,8,29,16,15,363.5,146.5,4.15,27.5,365.0,307.03,233.73
2016,8,29,16,30,13.0,176.0,4.0,27.0,183.0,141.86,107.71
2016,8,29,16,45,6.5,122.5,3.9,27.0,126.0,96.73,72.39
2016,8,29,17,0,0.0,69.0,3.8,27.0,69.0,52.93,37.48
2016,8,29,17,15,0.0,58.0,3.55,26.5,58.0,44.42,30.76
2016,8,29,17,30,0.0,47.0,3.3,26.0,47.0,35.93,23.92
2016,8,29,17,45,0.0,36.5,3.05,26.0,36.5,27.85,17.23
2016,8,29,18,0,0.0,26.0,2.8,26.0,26.0,19.8,10.49
2016,8,29,18,15,0.0,17.0,2.75,25.5,17.0,12.92,5.13
2016,8,29,18,30,0.0,8.0,2.7,25.0,8.0,6.06,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.5,4.0,3.15,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,12.5,2.55,23.0,17.5,9.83,0.0
2016,8,30,6,30,141.0,25.0,2.7,23.0,35.0,18.93,6.12
2016,8,30,6,45,246.0,40.5,2.9,23.5,77.5,30.66,19.91
2016,8,30,7,0,351.0,56.0,3.1,24.0,120.0,65.7,37.31
2016,8,30,7,15,221.5,84.5,3.15,24.0,130.0,94.45,62.58
2016,8,30,7,30,92.0,113.0,3.2,24.0,140.0,106.36,77.97
2016,8,30,7,45,149.5,136.0,3.25,24.5,191.0,145.46,107.83
2016,8,30,8,0,207.0,159.0,3.3,25.0,242.0,191.25,143.44
2016,8,30,8,15,161.0,186.5,3.35,25.5,257.0,210.6,160.44
