Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,224.92,172.45
2016,8,30,8,45,143.5,240.0,3.45,26.5,320.0,267.31,204.89
2016,8,30,9,0,172.0,266.0,3.5,27.0,368.0,312.51,239.03
2016,8,30,9,15,286.5,268.0,3.5,27.0,454.5,396.95,303.15
2016,8,30,9,30,401.0,270.0,3.5,27.0,541.0,482.56,367.33
2016,8,30,9,45,410.0,285.5,3.55,27.5,578.5,531.31,401.93
2016,8,30,10,0,419.0,301.0,3.6,28.0,616.0,569.6,428.6
2016,8,30,10,15,439.5,308.0,3.6,28.0,653.0,608.33,456.19
2016,8,30,10,30,460.0,315.0,3.6,28.0,690.0,646.78,483.23
2016,8,30,10,45,452.5,332.0,3.65,28.5,712.0,671.31,498.86
2016,8,30,11,0,445.0,349.0,3.7,29.0,734.0,693.6,512.8
2016,8,30,11,15,394.5,384.0,3.7,29.0,732.0,681.36,502.87
2016,8,30,11,30,344.0,419.0,3.7,29.0,730.0,678.5,499.31
2016,8,30,11,45,290.0,440.5,3.75,29.5,704.5,657.44,482.42
2016,8,30,12,0,236.0,462.0,3.8,30.0,679.0,618.57,453.44
2016,8,30,12,15,287.0,451.0,3.8,30.0,717.0,670.59,490.57
2016,8,30,12,30,338.0,440.0,3.8,30.0,755.0,706.38,516.0
2016,8,30,12,45,366.5,422.0,3.8,30.0,762.0,714.45,522.18
2016,8,30,13,0,395.0,404.0,3.8,30.0,769.0,720.46,527.13
2016,8,30,13,15,432.0,386.0,3.8,30.0,780.5,744.33,544.19
2016,8,30,13,30,469.0,368.0,3.8,30.0,792.0,753.12,551.08
2016,8,30,13,45,428.5,372.0,3.8,30.0,752.5,712.75,522.94
2016,8,30,14,0,388.0,376.0,3.8,30.0,713.0,660.4,486.77
2016,8,30,14,15,379.5,368.0,3.7,30.0,688.5,635.2,469.42
2016,8,30,14,30,371.0,360.0,3.6,30.0,664.0,608.95,451.08
2016,8,30,14,45,374.5,340.5,3.55,30.0,635.5,580.4,431.46
2016,8,30,15,0,378.0,321.0,3.5,30.0,607.0,550.38,410.54
2016,8,30,15,15,347.5,308.5,3.4,29.5,559.5,502.95,377.07
2016,8,30,15,30,317.0,296.0,3.3,29.0,512.0,456.88,344.12
2016,8,30,15,45,389.5,253.5,3.2,29.0,500.0,444.79,335.73
2016,8,30,16,0,462.0,211.0,3.1,29.0,488.0,434.73,327.66
2016,8,30,16,15,481.0,184.5,2.85,28.5,449.5,395.41,297.43
2016,8,30,16,30,500.0,158.0,2.6,28.0,411.0,353.15,263.98
2016,8,30,16,45,470.5,145.0,2.35,28.0,361.0,301.81,222.73
2016,8,30,17,0,441.0,132.0,2.1,28.0,311.0,252.85,182.86
2016,8,30,17,15,398.5,117.5,1.85,27.5,260.5,202.12,142.19
2016,8,30,17,30,356.0,103.0,1.6,27.0,210.0,155.8,105.38
2016,8,30,17,45,293.5,86.5,1.4,27.0,162.0,109.99,70.92
2016,8,30,18,0,231.0,70.0,1.2,27.0,114.0,70.17,43.33
2016,8,30,18,15,153.0,49.0,1.15,26.5,74.0,36.84,24.82
2016,8,30,18,30,75.0,28.0,1.1,26.0,34.0,20.91,8.48
2016,8,30,18,45,37.5,14.0,1.05,26.0,17.0,11.02,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,9.83,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,18.82,5.49
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,32.82,21.67
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,68.63,41.18
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.0,108.99,68.34
2016,8,31,7,30,430.0,90.0,2.5,25.0,215.0,157.52,104.85
2016,8,31,7,45,492.0,97.5,2.45,25.5,270.0,206.89,144.19
2016,8,31,8,0,554.0,105.0,2.4,26.0,325.0,267.19,192.82
2016,8,31,8,15,590.0,112.0,2.45,26.5,378.0,319.79,235.95
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,375.2,280.44
2016,8,31,8,45,661.0,121.5,2.6,28.0,483.5,428.6,321.88
2016,8,31,9,0,696.0,124.0,2.7,29.0,536.0,483.88,363.51
2016,8,31,9,15,716.0,128.5,2.7,29.0,583.0,534.15,401.59
2016,8,31,9,30,736.0,133.0,2.7,29.0,630.0,584.27,438.62
2016,8,31,9,45,753.0,135.0,2.75,29.5,672.0,627.98,469.59
2016,8,31,10,0,770.0,137.0,2.8,30.0,714.0,671.89,499.95
2016,8,31,10,15,781.0,140.0,2.8,30.0,750.0,711.07,527.13
2016,8,31,10,30,792.0,143.0,2.8,30.0,786.0,748.27,552.51
2016,8,31,10,45,557.5,272.0,2.8,30.5,733.0,704.51,516.44
2016,8,31,11,0,323.0,401.0,2.8,31.0,680.0,631.03,460.02
2016,8,31,11,15,571.5,275.0,2.85,31.0,783.0,751.46,547.97
2016,8,31,11,30,820.0,149.0,2.9,31.0,886.0,854.05,619.74
2016,8,31,11,45,808.5,159.5,2.95,31.0,895.0,865.61,626.45
2016,8,31,12,0,797.0,170.0,3.0,31.0,904.0,873.49,631.56
2016,8,31,12,15,798.0,170.5,3.0,31.0,908.5,879.87,635.49
2016,8,31,12,30,799.0,171.0,3.0,31.0,913.0,882.99,637.43
2016,8,31,12,45,798.0,170.5,3.05,31.5,909.0,880.2,634.66
2016,8,31,13,0,797.0,170.0,3.1,32.0,905.0,874.15,629.93
2016,8,31,13,15,794.0,169.0,3.1,32.0,892.5,862.7,622.76
2016,8,31,13,30,791.0,168.0,3.1,32.0,880.0,848.1,613.64
2016,8,31,13,45,784.5,167.0,3.1,32.0,859.0,827.52,600.66
2016,8,31,14,0,778.0,166.0,3.1,32.0,838.0,804.09,585.64
2016,8,31,14,15,770.0,163.5,3.05,31.5,810.0,775.44,567.55
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,744.3,547.53
2016,8,31,14,45,752.5,156.5,2.95,31.0,747.0,708.01,522.61
2016,8,31,15,0,743.0,152.0,2.9,31.0,712.0,669.7,495.93
2016,8,31,15,15,728.0,148.5,2.85,31.0,670.5,629.31,467.24
2016,8,31,15,30,713.0,145.0,2.8,31.0,629.0,584.83,435.15
2016,8,31,15,45,693.5,140.0,2.75,31.0,582.5,535.56,398.99
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,486.12,361.87
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,432.39,321.1
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,379.84,280.19
2016,8,31,16,45,586.0,115.0,2.15,30.0,382.0,324.51,235.94
2016,8,31,17,0,552.0,107.0,2.0,30.0,329.0,271.77,193.03
2016,8,31,17,15,502.0,97.5,1.8,29.5,275.5,212.58,145.73
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,163.04,106.39
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,113.8,69.61
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,72.22,41.75
2016,8,31,18,15,220.5,44.5,1.15,27.5,78.5,34.83,22.95
2016,8,31,18,30,123.0,27.0,1.1,27.0,36.0,20.32,7.03
2016,8,31,18,45,61.5,13.5,1.05,27.0,18.0,10.62,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,9.44,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,18.13,4.47
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,32.41,21.28
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,69.59,40.78
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,111.16,69.01
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,160.84,106.71
2016,9,1,7,45,504.0,95.5,2.45,26.0,271.5,214.77,149.98
2016,9,1,8,0,555.0,105.0,2.4,27.0,325.0,270.29,194.78
2016,9,1,8,15,591.5,112.5,2.45,27.5,378.5,323.74,238.38
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,380.05,283.32
2016,9,1,8,45,649.5,128.0,2.55,29.0,482.0,432.34,323.64
2016,9,1,9,0,671.0,136.0,2.6,30.0,532.0,485.3,363.1
2016,9,1,9,15,691.5,141.0,2.6,30.0,579.0,535.37,400.68
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,585.37,437.29
2016,9,1,9,45,729.5,148.5,2.65,30.5,668.0,630.75,469.1
2016,9,1,10,0,747.0,151.0,2.7,31.0,710.0,672.23,497.54
2016,9,1,10,15,511.0,266.5,2.7,31.0,657.5,630.28,464.44
2016,9,1,10,30,275.0,382.0,2.7,31.0,605.0,558.6,410.06
2016,9,1,10,45,288.5,394.0,2.7,31.0,635.5,589.91,432.05
2016,9,1,11,0,302.0,406.0,2.7,31.0,666.0,620.8,452.99
2016,9,1,11,15,551.0,284.5,2.7,31.0,773.5,743.16,541.46
2016,9,1,11,30,800.0,163.0,2.7,31.0,881.0,853.55,618.28
2016,9,1,11,45,800.5,166.0,2.75,31.5,893.0,868.19,625.64
2016,9,1,12,0,801.0,169.0,2.8,32.0,905.0,879.61,631.74
2016,9,1,12,15,802.0,169.5,2.8,32.0,909.0,885.95,635.58
2016,9,1,12,30,803.0,170.0,2.8,32.0,913.0,889.03,637.47
2016,9,1,12,45,800.0,170.5,2.8,32.0,908.5,885.28,635.07
2016,9,1,13,0,797.0,171.0,2.8,32.0,904.0,878.29,630.73
2016,9,1,13,15,794.0,170.0,2.8,32.0,891.5,866.74,623.56
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,852.04,614.45
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,830.57,601.28
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,806.32,586.07
2016,9,1,14,15,554.5,268.5,2.85,32.0,738.0,703.14,512.45
2016,9,1,14,30,335.0,368.0,2.8,32.0,640.0,592.51,432.95
2016,9,1,14,45,475.0,296.5,2.8,32.0,663.0,631.07,463.08
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,651.26,479.12
2016,9,1,15,15,471.5,257.5,2.75,31.5,599.0,554.47,410.48
2016,9,1,15,30,328.0,290.0,2.7,31.0,512.0,461.38,343.7
2016,9,1,15,45,431.5,242.5,2.65,31.0,511.5,471.99,352.18
2016,9,1,16,0,535.0,195.0,2.6,31.0,511.0,462.27,344.52
2016,9,1,16,15,491.5,181.5,2.45,30.5,451.0,400.82,298.67
2016,9,1,16,30,448.0,168.0,2.3,30.0,391.0,342.69,254.59
2016,9,1,16,45,397.0,162.0,2.15,30.0,342.5,291.67,214.73
2016,9,1,17,0,346.0,156.0,2.0,30.0,294.0,239.92,174.14
2016,9,1,17,15,306.0,136.5,1.8,29.5,244.5,191.69,136.25
2016,9,1,17,30,266.0,117.0,1.6,29.0,195.0,147.8,101.93
2016,9,1,17,45,216.5,94.5,1.4,28.5,149.0,104.9,69.56
2016,9,1,18,0,167.0,72.0,1.2,28.0,103.0,67.99,43.23
2016,9,1,18,15,103.0,47.5,1.15,27.5,64.5,35.8,23.63
2016,9,1,18,30,39.0,23.0,1.1,27.0,26.0,17.45,4.07
2016,9,1,18,45,19.5,11.5,1.05,26.5,13.0,9.05,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,8.26,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,15.9,2.6
2016,9,2,6,45,121.0,45.5,2.5,23.5,64.0,34.76,23.17
2016,9,2,7,0,192.0,70.0,2.6,24.0,104.0,68.56,43.63
2016,9,2,7,15,181.0,89.5,2.6,24.0,131.0,96.67,65.91
2016,9,2,7,30,170.0,109.0,2.6,24.0,158.0,120.47,86.27
2016,9,2,7,45,235.5,127.5,2.6,24.5,211.0,167.22,122.54
2016,9,2,8,0,301.0,146.0,2.6,25.0,264.0,218.43,162.76
2016,9,2,8,15,173.5,171.5,2.55,25.5,242.0,206.39,157.01
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,178.45,136.72
2016,9,2,8,45,26.0,189.5,2.45,26.5,202.5,165.82,126.5
2016,9,2,9,0,6.0,182.0,2.4,27.0,185.0,145.24,109.81
2016,9,2,9,15,87.0,247.0,2.25,27.5,305.0,252.52,192.5
2016,9,2,9,30,168.0,312.0,2.1,28.0,425.0,372.96,281.91
2016,9,2,9,45,261.0,317.5,2.0,28.5,506.0,458.68,343.71
2016,9,2,10,0,354.0,323.0,1.9,29.0,587.0,540.41,401.23
2016,9,2,10,15,519.5,263.5,1.8,29.0,672.5,636.8,469.75
2016,9,2,10,30,685.0,204.0,1.7,29.0,758.0,734.59,537.22
2016,9,2,10,45,691.0,209.5,1.65,29.5,785.5,765.74,555.41
2016,9,2,11,0,697.0,215.0,1.6,30.0,813.0,794.56,572.27
2016,9,2,11,15,703.5,217.0,1.6,30.0,833.5,818.15,587.19
2016,9,2,11,30,710.0,219.0,1.6,30.0,854.0,839.11,600.34
2016,9,2,11,45,555.5,308.0,1.6,30.0,809.5,791.35,565.47
2016,9,2,12,0,401.0,397.0,1.6,30.0,765.0,726.32,519.62
2016,9,2,12,15,549.5,317.5,1.65,30.0,824.0,804.94,575.36
2016,9,2,12,30,698.0,238.0,1.7,30.0,883.0,870.35,620.63
2016,9,2,12,45,495.0,341.5,1.75,30.5,798.0,778.0,555.03
2016,9,2,13,0,292.0,445.0,1.8,31.0,713.0,674.04,481.86
2016,9,2,13,15,278.5,441.5,1.85,31.0,694.0,655.3,470.41
2016,9,2,13,30,265.0,438.0,1.9,31.0,675.0,635.47,457.5
2016,9,2,13,45,246.5,430.0,1.95,31.0,647.0,606.55,438.32
2016,9,2,14,0,228.0,422.0,2.0,31.0,619.0,562.65,408.95
2016,9,2,14,15,242.5,404.0,2.05,30.5,606.5,550.84,402.87
2016,9,2,14,30,257.0,386.0,2.1,30.0,594.0,550.86,404.52
2016,9,2,14,45,227.5,371.0,2.15,30.0,549.0,492.7,364.03
2016,9,2,15,0,198.0,356.0,2.2,30.0,504.0,449.28,333.55
2016,9,2,15,15,428.0,262.5,2.2,30.0,558.0,532.06,396.29
2016,9,2,15,30,658.0,169.0,2.2,30.0,612.0,577.09,429.75
2016,9,2,15,45,606.0,171.5,2.25,30.0,555.5,517.75,386.3
2016,9,2,16,0,554.0,174.0,2.3,30.0,499.0,455.72,340.71
2016,9,2,16,15,558.0,157.5,2.2,29.5,459.0,413.09,308.54
2016,9,2,16,30,562.0,141.0,2.1,29.0,419.0,368.88,273.96
2016,9,2,16,45,528.5,130.5,2.05,29.0,367.0,314.65,230.8
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,263.14,189.06
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,209.09,145.84
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,160.29,107.13
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.0,111.65,70.55
2016,9,2,18,0,260.0,64.0,1.4,27.0,110.0,70.83,42.42
2016,9,2,18,15,172.5,43.5,1.35,26.5,69.5,34.23,22.34
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,17.35,2.45
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,9.05,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,9.05,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,17.34,2.56
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,34.95,20.7
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,71.98,43.77
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,113.08,72.65
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,162.34,110.35
2016,9,3,7,45,454.0,105.5,2.55,25.5,262.0,211.34,149.87
2016,9,3,8,0,508.0,116.0,2.6,26.0,315.0,265.93,194.24
2016,9,3,8,15,545.5,125.0,2.55,26.5,368.0,318.45,236.98
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,379.51,285.25
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.0,432.23,326.14
2016,9,3,9,0,647.0,144.0,2.4,28.0,523.0,486.64,367.13
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.0,536.59,404.31
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,586.57,440.47
2016,9,3,9,45,705.0,159.0,2.15,28.5,658.5,631.61,471.49
2016,9,3,10,0,721.0,163.0,2.1,29.0,700.0,675.67,500.96
2016,9,3,10,15,481.0,275.0,2.0,29.0,641.0,621.58,458.86
2016,9,3,10,30,241.0,387.0,1.9,29.0,582.0,527.73,388.72
2016,9,3,10,45,144.0,380.5,1.85,29.5,498.5,453.3,333.97
2016,9,3,11,0,47.0,374.0,1.8,30.0,415.0,357.56,262.85
2016,9,3,11,15,167.0,402.5,1.8,30.0,551.0,501.66,367.93
2016,9,3,11,30,287.0,431.0,1.8,30.0,687.0,650.15,470.48
2016,9,3,11,45,264.0,443.5,1.8,30.5,681.5,646.6,465.18
2016,9,3,12,0,241.0,456.0,1.8,31.0,676.0,625.11,449.3
2016,9,3,12,15,208.0,462.0,1.8,31.0,653.0,603.13,433.78
2016,9,3,12,30,175.0,468.0,1.8,31.0,630.0,579.78,417.26
2016,9,3,12,45,188.0,465.0,1.85,31.0,638.0,588.08,423.66
2016,9,3,13,0,201.0,462.0,1.9,31.0,646.0,595.22,429.1
2016,9,3,13,15,194.0,455.0,1.95,31.0,630.5,580.0,419.0
2016,9,3,13,30,187.0,448.0,2.0,31.0,615.0,563.97,408.46
2016,9,3,13,45,251.0,424.0,2.05,31.0,642.5,606.81,439.73
2016,9,3,14,0,315.0,400.0,2.1,31.0,670.0,630.49,457.55
2016,9,3,14,15,492.0,307.0,2.15,31.0,711.5,692.13,503.57
2016,9,3,14,30,669.0,214.0,2.2,31.0,753.0,734.08,535.38
2016,9,3,14,45,659.0,208.0,2.3,31.0,718.5,697.76,511.15
2016,9,3,15,0,649.0,202.0,2.4,31.0,684.0,659.76,485.84
2016,9,3,15,15,631.5,196.0,2.45,30.5,642.5,615.34,456.14
2016,9,3,15,30,614.0,190.0,2.5,30.0,601.0,570.25,425.19
2016,9,3,15,45,424.5,223.0,2.55,30.0,497.0,454.85,341.04
2016,9,3,16,0,235.0,256.0,2.6,30.0,393.0,342.33,257.75
2016,9,3,16,15,165.5,232.0,2.55,29.5,324.5,275.71,208.39
2016,9,3,16,30,96.0,208.0,2.5,29.0,256.0,209.26,158.39
2016,9,3,16,45,86.0,184.5,2.45,29.0,223.5,180.15,135.95
2016,9,3,17,0,76.0,161.0,2.4,29.0,191.0,152.18,114.07
2016,9,3,17,15,214.5,131.5,2.2,28.5,197.0,166.23,120.44
2016,9,3,17,30,353.0,102.0,2.0,28.0,203.0,158.01,107.19
2016,9,3,17,45,286.5,84.0,1.8,27.5,153.5,110.06,70.97
2016,9,3,18,0,220.0,66.0,1.6,27.0,104.0,68.45,41.73
2016,9,3,18,15,140.5,43.5,1.55,26.5,64.5,34.07,19.95
2016,9,3,18,30,61.0,21.0,1.5,26.0,25.0,15.86,0.0
2016,9,3,18,45,30.5,10.5,1.5,26.0,12.5,8.26,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,8.26,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,15.89,1.04
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,35.62,21.04
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,70.66,43.96
2016,9,4,7,15,283.5,85.5,1.75,24.5,154.0,110.34,72.32
2016,9,4,7,30,350.0,104.0,1.9,25.0,203.0,161.64,111.81
2016,9,4,7,45,400.5,118.0,2.05,25.5,255.5,210.1,150.7
2016,9,4,8,0,451.0,132.0,2.2,26.0,308.0,263.9,194.09
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,275.76,207.48
2016,9,4,8,30,241.0,203.0,2.4,27.0,322.0,281.94,214.52
2016,9,4,8,45,246.5,228.0,2.55,27.5,361.0,320.77,244.4
2016,9,4,9,0,252.0,253.0,2.7,28.0,400.0,359.79,273.64
2016,9,4,9,15,441.5,218.5,2.7,28.5,503.0,463.97,351.41
2016,9,4,9,30,631.0,184.0,2.7,29.0,606.0,579.78,435.65
2016,9,4,9,45,651.0,188.0,2.7,29.5,648.0,625.46,467.03
2016,9,4,10,0,671.0,192.0,2.7,30.0,690.0,670.58,497.66
2016,9,4,10,15,684.0,196.0,2.65,30.0,725.0,709.71,524.25
2016,9,4,10,30,697.0,200.0,2.6,30.0,760.0,747.24,549.3
2016,9,4,10,45,709.0,201.0,2.6,30.5,789.0,779.43,569.58
2016,9,4,11,0,721.0,202.0,2.6,31.0,818.0,809.48,588.15
2016,9,4,11,15,491.0,319.0,2.6,31.0,743.5,732.3,531.17
2016,9,4,11,30,261.0,436.0,2.6,31.0,669.0,634.52,459.7
2016,9,4,11,45,516.5,311.5,2.65,31.0,780.0,766.34,555.65
2016,9,4,12,0,772.0,187.0,2.7,31.0,891.0,880.49,635.25
2016,9,4,12,15,773.0,187.5,2.75,31.0,895.0,886.5,638.39
2016,9,4,12,30,774.0,188.0,2.8,31.0,899.0,889.31,640.48
2016,9,4,12,45,778.0,183.5,2.85,31.5,895.5,887.19,638.2
2016,9,4,13,0,782.0,179.0,2.9,32.0,892.0,881.8,633.94
2016,9,4,13,15,523.5,307.0,2.9,32.0,781.0,767.9,554.2
2016,9,4,13,30,265.0,435.0,2.9,32.0,670.0,636.7,460.39
2016,9,4,13,45,303.0,413.0,2.9,32.0,676.0,642.59,466.48
2016,9,4,14,0,341.0,391.0,2.9,32.0,682.0,645.68,469.82
2016,9,4,14,15,547.5,276.5,2.9,31.5,724.5,711.67,520.76
2016,9,4,14,30,754.0,162.0,2.9,31.0,767.0,749.24,551.53
2016,9,4,14,45,729.5,165.5,2.95,31.0,729.0,713.24,526.49
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,671.54,497.73
2016,9,4,15,15,548.0,218.5,2.95,30.5,609.5,576.42,429.9
2016,9,4,15,30,391.0,268.0,2.9,30.0,528.0,485.42,363.98
2016,9,4,15,45,247.0,262.5,2.9,30.0,422.5,378.49,285.17
2016,9,4,16,0,103.0,257.0,2.9,30.0,317.0,266.2,201.0
2016,9,4,16,15,175.5,229.0,2.75,29.5,319.5,278.77,211.19
2016,9,4,16,30,248.0,201.0,2.6,29.0,322.0,282.2,213.06
2016,9,4,16,45,231.0,179.0,2.5,29.0,281.0,241.58,181.06
2016,9,4,17,0,214.0,157.0,2.4,29.0,240.0,202.58,150.02
2016,9,4,17,15,190.0,134.0,2.2,28.5,198.5,158.55,115.16
2016,9,4,17,30,166.0,111.0,2.0,28.0,157.0,122.48,86.51
2016,9,4,17,45,131.5,87.5,1.85,27.5,118.5,87.52,59.5
2016,9,4,18,0,97.0,64.0,1.7,27.0,80.0,56.93,36.67
2016,9,4,18,15,48.5,41.0,1.7,26.5,49.0,31.13,18.08
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,13.63,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,7.08,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,62.0,11.0,1.2,22.5,15.0,8.65,0.0
2016,9,5,6,30,124.0,22.0,1.4,23.0,30.0,16.67,0.35
2016,9,5,6,45,244.0,36.5,1.6,23.5,72.0,33.99,17.9
2016,9,5,7,0,364.0,51.0,1.8,24.0,114.0,76.15,42.75
2016,9,5,7,15,442.5,60.5,2.0,24.5,165.5,120.67,73.87
2016,9,5,7,30,521.0,70.0,2.2,25.0,217.0,174.25,115.38
2016,9,5,7,45,293.5,112.0,2.4,25.5,198.5,174.1,126.0
2016,9,5,8,0,66.0,154.0,2.6,26.0,180.0,144.67,109.91
2016,9,5,8,15,73.0,179.5,2.7,26.5,212.5,172.67,131.99
2016,9,5,8,30,80.0,205.0,2.8,27.0,245.0,201.58,154.31
2016,9,5,8,45,68.5,224.5,2.9,27.5,261.0,217.26,166.08
2016,9,5,9,0,57.0,244.0,3.0,28.0,277.0,231.74,176.6
2016,9,5,9,15,96.5,276.5,3.0,28.5,338.5,285.99,217.44
2016,9,5,9,30,136.0,309.0,3.0,29.0,400.0,354.79,268.31
2016,9,5,9,45,171.5,330.0,3.0,29.5,452.5,404.16,303.98
2016,9,5,10,0,207.0,351.0,3.0,30.0,505.0,455.99,340.91
2016,9,5,10,15,223.0,368.0,3.0,30.0,541.0,491.88,366.28
2016,9,5,10,30,239.0,385.0,3.0,30.0,577.0,528.15,391.73
2016,9,5,10,45,333.5,367.5,3.05,30.0,646.0,611.13,451.44
2016,9,5,11,0,428.0,350.0,3.1,30.0,715.0,697.27,511.97
2016,9,5,11,15,642.5,236.5,3.15,30.0,799.5,794.39,582.48
2016,9,5,11,30,857.0,123.0,3.2,30.0,884.0,867.75,633.16
2016,9,5,11,45,854.0,127.5,3.25,30.5,894.5,880.64,639.73
2016,9,5,12,0,851.0,132.0,3.3,31.0,905.0,890.1,644.57
2016,9,5,12,15,851.5,132.0,3.35,31.0,909.0,895.33,648.07
2016,9,5,12,30,852.0,132.0,3.4,31.0,913.0,897.24,649.53
2016,9,5,12,45,658.5,253.0,3.5,31.0,854.5,856.39,621.11
2016,9,5,13,0,465.0,374.0,3.6,31.0,796.0,783.87,568.36
2016,9,5,13,15,329.5,409.0,3.6,31.0,706.0,676.6,493.5
2016,9,5,13,30,194.0,444.0,3.6,31.0,616.0,569.51,417.04
2016,9,5,13,45,99.5,308.0,3.6,31.0,396.5,361.48,268.46
2016,9,5,14,0,5.0,172.0,3.6,31.0,177.0,139.25,101.67
2016,9,5,14,15,3.5,163.5,3.6,30.5,166.5,130.96,95.91
2016,9,5,14,30,2.0,155.0,3.6,30.0,156.0,122.76,89.94
2016,9,5,14,45,13.0,216.0,3.6,30.0,226.0,180.09,134.25
2016,9,5,15,0,24.0,277.0,3.6,30.0,296.0,237.61,178.15
2016,9,5,15,15,49.5,285.0,3.5,30.0,320.0,271.21,204.08
2016,9,5,15,30,75.0,293.0,3.4,30.0,344.0,291.47,219.84
2016,9,5,15,45,114.0,275.5,3.35,30.0,345.5,304.53,230.3
2016,9,5,16,0,153.0,258.0,3.3,30.0,347.0,302.97,229.45
2016,9,5,16,15,234.0,223.0,3.15,29.5,343.5,310.64,235.47
2016,9,5,16,30,315.0,188.0,3.0,29.0,340.0,300.56,226.83
2016,9,5,16,45,305.0,165.0,2.85,29.0,297.5,258.07,192.86
2016,9,5,17,0,295.0,142.0,2.7,29.0,255.0,216.34,158.96
2016,9,5,17,15,389.5,108.0,2.55,28.5,231.5,198.22,139.97
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,166.37,108.75
2016,9,5,17,45,407.0,63.0,2.25,27.5,157.0,114.38,69.29
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,68.89,37.96
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,30.78,16.2
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,15.11,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,7.87,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,11.0,1.85,23.5,13.5,8.65,0.0
2016,9,6,6,30,83.0,22.0,2.0,24.0,27.0,16.58,0.0
2016,9,6,6,45,196.0,39.5,2.2,24.5,68.0,36.23,19.67
2016,9,6,7,0,309.0,57.0,2.4,25.0,109.0,75.46,43.73
2016,9,6,7,15,389.5,68.0,2.45,25.0,160.0,118.23,74.03
2016,9,6,7,30,470.0,79.0,2.5,25.0,211.0,173.9,117.38
2016,9,6,7,45,531.0,85.5,2.65,25.5,266.0,226.43,160.28
2016,9,6,8,0,592.0,92.0,2.8,26.0,321.0,285.18,208.49
2016,9,6,8,15,307.5,136.0,2.9,26.5,256.0,238.15,179.9
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,150.95,115.0
2016,9,6,8,45,101.0,219.5,3.15,27.5,277.0,229.55,175.9
2016,9,6,9,0,179.0,259.0,3.3,28.0,363.0,320.05,244.67
2016,9,6,9,15,153.0,283.0,3.35,28.5,377.5,335.71,255.42
2016,9,6,9,30,127.0,307.0,3.4,29.0,392.0,348.73,264.0
2016,9,6,9,45,473.5,208.5,3.45,29.5,553.5,525.29,397.87
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,696.88,523.19
2016,9,6,10,15,830.0,112.0,3.5,30.0,750.5,735.27,549.18
2016,9,6,10,30,840.0,114.0,3.5,30.0,786.0,771.47,573.03
2016,9,6,10,45,849.5,114.0,3.55,30.5,814.5,803.02,592.49
2016,9,6,11,0,859.0,114.0,3.6,31.0,843.0,831.96,610.07
2016,9,6,11,15,528.0,279.0,3.6,31.0,730.5,733.62,538.04
2016,9,6,11,30,197.0,444.0,3.6,31.0,618.0,574.32,420.24
2016,9,6,11,45,255.5,438.5,3.65,31.0,668.0,641.12,468.48
2016,9,6,12,0,314.0,433.0,3.7,31.0,718.0,691.7,504.16
2016,9,6,12,15,369.0,410.0,3.7,31.0,746.0,722.28,526.12
2016,9,6,12,30,424.0,387.0,3.7,31.0,774.0,765.77,556.51
2016,9,6,12,45,648.0,252.0,3.7,31.0,840.0,849.12,618.23
2016,9,6,13,0,872.0,117.0,3.7,31.0,906.0,897.64,652.16
2016,9,6,13,15,682.5,233.5,3.7,31.0,846.0,851.0,619.64
2016,9,6,13,30,493.0,350.0,3.7,31.0,786.0,775.75,564.71
2016,9,6,13,45,327.5,385.0,3.75,31.0,671.5,641.79,470.91
2016,9,6,14,0,162.0,420.0,3.8,31.0,557.0,512.58,377.7
2016,9,6,14,15,93.5,361.5,3.8,31.0,440.0,384.07,285.27
2016,9,6,14,30,25.0,303.0,3.8,31.0,323.0,262.3,194.9
2016,9,6,14,45,231.0,294.0,3.8,31.0,464.5,445.16,334.36
2016,9,6,15,0,437.0,285.0,3.8,31.0,606.0,584.42,436.44
2016,9,6,15,15,419.5,272.5,3.8,30.5,565.5,541.78,406.17
2016,9,6,15,30,402.0,260.0,3.8,30.0,525.0,488.25,368.41
2016,9,6,15,45,427.5,231.0,3.8,30.0,493.5,467.95,353.65
2016,9,6,16,0,453.0,202.0,3.8,30.0,462.0,433.15,327.59
2016,9,6,16,15,402.5,190.5,3.65,29.5,405.0,373.26,282.42
2016,9,6,16,30,352.0,179.0,3.5,29.0,348.0,309.68,233.83
2016,9,6,16,45,325.5,161.5,3.35,29.0,302.5,263.71,197.28
2016,9,6,17,0,299.0,144.0,3.2,29.0,257.0,220.19,162.15
2016,9,6,17,15,262.0,124.0,2.95,28.5,211.5,174.55,125.71
2016,9,6,17,30,225.0,104.0,2.7,28.0,166.0,133.04,92.68
2016,9,6,17,45,172.5,83.0,2.45,28.0,123.5,92.89,61.86
2016,9,6,18,0,120.0,62.0,2.2,28.0,81.0,57.81,36.18
2016,9,6,18,15,60.0,39.0,2.2,27.5,48.5,30.13,16.58
2016,9,6,18,30,0.0,16.0,2.2,27.0,16.0,12.12,0.0
2016,9,6,18,45,0.0,8.0,2.2,26.5,8.0,6.29,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,22.0,11.0,2.0,24.0,12.0,8.65,0.0
2016,9,7,6,30,44.0,22.0,2.2,24.0,24.0,16.53,0.0
2016,9,7,6,45,139.5,42.5,2.45,24.5,63.5,37.14,20.87
2016,9,7,7,0,235.0,63.0,2.7,25.0,103.0,74.96,45.9
2016,9,7,7,15,315.5,77.5,2.8,25.5,152.5,116.64,75.77
2016,9,7,7,30,396.0,92.0,2.9,26.0,202.0,167.72,115.1
2016,9,7,7,45,454.5,102.0,3.05,26.5,255.5,218.2,155.99
2016,9,7,8,0,513.0,112.0,3.2,27.0,309.0,274.8,202.01
2016,9,7,8,15,553.5,120.0,3.3,27.5,362.5,333.71,249.73
2016,9,7,8,30,594.0,128.0,3.4,28.0,416.0,391.32,295.53
2016,9,7,8,45,627.5,132.0,3.55,28.5,467.5,444.92,337.47
2016,9,7,9,0,661.0,136.0,3.7,29.0,519.0,500.3,379.72
2016,9,7,9,15,481.5,212.5,3.7,29.0,504.0,490.17,371.97
2016,9,7,9,30,302.0,289.0,3.7,29.0,489.0,456.31,345.49
2016,9,7,9,45,523.0,219.5,3.7,29.5,593.5,571.28,431.4
2016,9,7,10,0,744.0,150.0,3.7,30.0,698.0,694.1,520.17
2016,9,7,10,15,756.0,152.5,3.7,30.0,733.0,729.44,544.39
2016,9,7,10,30,768.0,155.0,3.7,30.0,768.0,766.34,569.7
2016,9,7,10,45,500.0,285.0,3.7,30.5,690.0,691.2,510.75
2016,9,7,11,0,232.0,415.0,3.7,31.0,612.0,568.83,418.54
2016,9,7,11,15,516.0,287.5,3.65,31.0,739.5,734.0,539.85
2016,9,7,11,30,800.0,160.0,3.6,31.0,867.0,872.21,636.35
2016,9,7,11,45,540.0,300.5,3.6,31.5,780.5,785.74,571.38
2016,9,7,12,0,280.0,441.0,3.6,32.0,694.0,670.87,486.1
2016,9,7,12,15,232.0,451.0,3.55,32.0,661.5,621.72,451.9
2016,9,7,12,30,184.0,461.0,3.5,32.0,629.0,588.09,427.54
2016,9,7,12,45,231.0,451.0,3.5,32.0,660.5,620.57,451.4
2016,9,7,13,0,278.0,441.0,3.5,32.0,692.0,668.47,485.05
2016,9,7,13,15,297.0,428.5,3.45,32.0,693.0,669.96,486.37
2016,9,7,13,30,316.0,416.0,3.4,32.0,694.0,669.53,486.68
2016,9,7,13,45,569.5,275.5,3.4,32.0,761.0,766.13,558.86
2016,9,7,14,0,823.0,135.0,3.4,32.0,828.0,831.72,606.98
2016,9,7,14,15,814.5,133.0,3.35,32.0,799.0,801.22,586.64
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,768.17,565.14
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,727.38,537.01
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,685.32,507.63
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,642.69,478.51
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,596.27,446.05
2016,9,7,15,45,703.0,129.0,3.05,31.0,560.0,544.56,408.1
2016,9,7,16,0,680.0,125.0,3.0,31.0,512.0,493.0,369.39
2016,9,7,16,15,650.5,119.5,2.8,30.5,460.5,437.4,327.2
2016,9,7,16,30,621.0,114.0,2.6,30.0,409.0,383.27,285.01
2016,9,7,16,45,577.5,108.0,2.4,30.0,355.0,325.24,238.59
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,270.84,194.33
2016,9,7,17,15,476.5,92.5,2.0,29.5,247.5,209.75,145.45
2016,9,7,17,30,419.0,83.0,1.8,29.0,194.0,159.37,105.26
2016,9,7,17,45,334.5,69.5,1.65,28.5,144.5,108.24,66.97
2016,9,7,18,0,250.0,56.0,1.5,28.0,95.0,66.98,38.7
2016,9,7,18,15,143.0,36.5,1.55,27.5,56.5,30.37,15.56
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,13.38,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,7.87,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,15.09,0.0
2016,9,8,6,45,101.5,44.5,2.6,24.5,60.0,38.08,21.98
2016,9,8,7,0,189.0,69.0,2.9,25.0,100.0,74.58,47.2
2016,9,8,7,15,270.0,86.0,3.05,25.5,150.5,114.99,76.39
2016,9,8,7,30,351.0,103.0,3.2,26.0,201.0,169.07,118.11
2016,9,8,7,45,432.5,109.5,3.35,26.5,257.0,220.88,159.14
2016,9,8,8,0,514.0,116.0,3.5,27.0,313.0,281.28,207.52
2016,9,8,8,15,555.5,124.0,3.5,27.0,367.0,340.79,256.12
2016,9,8,8,30,597.0,132.0,3.5,27.0,421.0,399.21,303.08
2016,9,8,8,45,646.5,131.0,3.5,27.5,476.0,456.67,347.77
2016,9,8,9,0,696.0,130.0,3.5,28.0,531.0,517.23,393.68
2016,9,8,9,15,717.5,134.0,3.5,28.5,579.0,568.64,431.64
2016,9,8,9,30,739.0,138.0,3.5,29.0,627.0,619.96,468.49
2016,9,8,9,45,763.0,137.5,3.5,29.5,671.0,665.77,500.66
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,713.18,533.13
2016,9,8,10,15,798.5,139.5,3.5,30.0,751.0,753.04,560.62
2016,9,8,10,30,810.0,142.0,3.5,30.0,787.0,790.84,586.31
2016,9,8,10,45,821.5,141.5,3.5,30.5,816.0,823.54,606.16
2016,9,8,11,0,833.0,141.0,3.5,31.0,845.0,853.73,624.17
2016,9,8,11,15,838.5,142.5,3.5,31.0,865.5,877.99,639.42
2016,9,8,11,30,844.0,144.0,3.5,31.0,886.0,899.15,652.69
2016,9,8,11,45,846.5,145.0,3.5,31.5,898.5,899.88,651.27
2016,9,8,12,0,849.0,146.0,3.5,32.0,911.0,910.86,656.84
2016,9,8,12,15,849.5,146.0,3.45,32.0,914.5,915.87,659.57
2016,9,8,12,30,850.0,146.0,3.4,32.0,918.0,917.56,660.29
2016,9,8,12,45,846.5,147.0,3.4,32.0,912.0,913.17,657.49
2016,9,8,13,0,843.0,148.0,3.4,32.0,906.0,920.13,662.27
2016,9,8,13,15,839.0,147.0,3.35,32.0,892.0,906.54,653.38
2016,9,8,13,30,835.0,146.0,3.3,32.0,878.0,889.66,642.6
2016,9,8,13,45,826.5,146.0,3.3,32.0,855.5,866.69,628.2
2016,9,8,14,0,818.0,146.0,3.3,32.0,833.0,840.8,611.92
2016,9,8,14,15,809.0,144.0,3.25,32.0,803.0,809.88,592.01
2016,9,8,14,30,800.0,142.0,3.2,32.0,773.0,776.42,570.06
2016,9,8,14,45,789.0,138.5,3.2,32.0,736.5,737.74,543.98
2016,9,8,15,0,778.0,135.0,3.2,32.0,700.0,697.06,516.11
2016,9,8,15,15,761.5,131.5,3.15,32.0,656.5,650.94,483.71
2016,9,8,15,30,745.0,128.0,3.1,32.0,613.0,605.37,451.02
2016,9,8,15,45,720.0,125.0,3.05,32.0,564.0,552.52,412.43
2016,9,8,16,0,695.0,122.0,3.0,32.0,515.0,499.96,373.16
2016,9,8,16,15,665.0,117.0,2.8,31.5,463.0,443.74,330.69
2016,9,8,16,30,635.0,112.0,2.6,31.0,411.0,388.99,288.2
2016,9,8,16,45,590.0,106.0,2.4,30.5,356.0,329.53,241.34
2016,9,8,17,0,545.0,100.0,2.2,30.0,301.0,273.85,196.54
2016,9,8,17,15,485.0,90.5,1.95,29.5,247.0,211.34,146.5
2016,9,8,17,30,425.0,81.0,1.7,29.0,193.0,159.87,105.42
2016,9,8,17,45,334.0,68.0,1.5,28.5,142.5,107.73,66.5
2016,9,8,18,0,243.0,55.0,1.3,28.0,92.0,66.23,38.18
2016,9,8,18,15,134.0,35.0,1.35,27.5,54.0,29.41,14.44
2016,9,8,18,30,25.0,15.0,1.4,27.0,16.0,11.8,0.0
2016,9,8,18,45,12.5,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.0,10.0,1.85,23.5,11.0,7.87,0.0
2016,9,9,6,30,34.0,20.0,2.1,24.0,22.0,15.11,0.0
2016,9,9,6,45,134.5,41.0,2.4,24.5,61.5,37.62,20.61
2016,9,9,7,0,235.0,62.0,2.7,25.0,101.0,77.07,47.22
2016,9,9,7,15,317.0,76.5,2.85,25.5,151.0,119.69,78.2
2016,9,9,7,30,399.0,91.0,3.0,26.0,201.0,171.92,118.73
2016,9,9,7,45,470.0,98.5,3.15,26.5,256.5,224.44,161.08
2016,9,9,8,0,541.0,106.0,3.3,27.0,312.0,289.22,213.39
2016,9,9,8,15,581.0,113.0,3.3,27.0,365.5,344.27,258.7
2016,9,9,8,30,621.0,120.0,3.3,27.0,419.0,402.51,305.64
2016,9,9,8,45,424.0,186.0,3.3,27.5,400.5,391.3,298.95
2016,9,9,9,0,227.0,252.0,3.3,28.0,382.0,344.6,263.38
2016,9,9,9,15,488.0,190.0,3.3,28.5,501.5,479.69,365.86
2016,9,9,9,30,749.0,128.0,3.3,29.0,621.0,618.59,468.04
2016,9,9,9,45,772.5,127.0,3.3,29.5,665.0,666.15,500.83
2016,9,9,10,0,796.0,126.0,3.3,30.0,709.0,712.99,532.81
2016,9,9,10,15,807.0,128.5,3.25,30.0,744.5,752.72,559.91
2016,9,9,10,30,818.0,131.0,3.2,30.0,780.0,790.35,584.66
