Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,45,830.0,130.0,3.2,30.5,809.5,823.08,604.42
2016,9,9,11,0,842.0,129.0,3.2,31.0,839.0,842.22,614.97
2016,9,9,11,15,847.0,130.5,3.15,31.0,859.5,865.43,629.29
2016,9,9,11,30,852.0,132.0,3.1,31.0,880.0,885.58,641.55
2016,9,9,11,45,864.5,126.5,3.1,31.0,894.5,902.96,652.36
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,917.2,661.21
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,922.3,664.25
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,923.95,665.24
2016,9,9,12,45,877.0,120.5,3.1,31.5,911.0,920.33,661.62
2016,9,9,13,0,876.0,120.0,3.1,32.0,906.0,913.27,655.94
2016,9,9,13,15,873.0,119.5,3.05,32.0,892.5,901.01,648.04
2016,9,9,13,30,870.0,119.0,3.0,32.0,879.0,885.42,638.11
2016,9,9,13,45,865.0,117.5,3.0,32.0,857.0,863.93,624.74
2016,9,9,14,0,860.0,116.0,3.0,32.0,835.0,839.35,609.39
2016,9,9,14,15,852.0,114.5,3.0,31.5,805.5,809.36,591.65
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,776.7,571.99
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,744.93,551.28
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,703.17,522.43
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,657.31,491.15
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,610.18,458.16
2016,9,9,15,45,759.5,106.5,2.9,30.0,566.0,558.94,420.61
2016,9,9,16,0,740.0,103.0,2.9,30.0,518.0,507.4,381.84
2016,9,9,16,15,543.0,139.0,2.7,29.5,427.0,406.11,305.91
2016,9,9,16,30,346.0,175.0,2.5,29.0,336.0,306.99,231.4
2016,9,9,16,45,332.0,153.5,2.35,29.0,292.0,262.32,195.97
2016,9,9,17,0,318.0,132.0,2.2,29.0,248.0,218.82,160.58
2016,9,9,17,15,291.0,111.5,2.05,28.5,203.5,174.08,124.39
2016,9,9,17,30,264.0,91.0,1.9,28.0,159.0,132.32,90.5
2016,9,9,17,45,218.0,71.0,1.75,27.5,117.5,91.42,58.69
2016,9,9,18,0,172.0,51.0,1.6,27.0,76.0,56.13,32.76
2016,9,9,18,15,86.0,32.0,1.6,26.5,44.5,26.51,12.4
2016,9,9,18,30,0.0,13.0,1.6,26.0,13.0,10.23,0.0
2016,9,9,18,45,0.0,6.5,1.65,26.0,6.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.0,9.5,0.5,23.0,12.0,7.47,0.0
2016,9,10,6,30,90.0,19.0,0.4,23.0,24.0,14.37,0.0
2016,9,10,6,45,214.5,34.5,0.35,23.5,64.5,38.06,18.86
2016,9,10,7,0,339.0,50.0,0.3,24.0,105.0,79.88,45.29
2016,9,10,7,15,332.0,69.5,0.4,24.5,141.5,118.27,76.41
2016,9,10,7,30,325.0,89.0,0.5,25.0,178.0,155.76,108.43
2016,9,10,7,45,265.5,119.5,0.6,25.5,203.0,180.95,132.3
2016,9,10,8,0,206.0,150.0,0.7,26.0,228.0,203.86,153.06
2016,9,10,8,15,103.0,140.5,0.75,26.0,179.5,161.43,122.48
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,101.92,76.48
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,54.15,38.14
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,7.64,0.53
2016,9,10,9,15,175.5,142.0,1.05,27.0,257.0,238.33,183.82
2016,9,10,9,30,351.0,274.0,1.2,27.0,504.0,480.83,362.54
2016,9,10,9,45,571.0,198.5,1.35,27.0,602.5,600.08,448.65
2016,9,10,10,0,791.0,123.0,1.5,27.0,701.0,710.16,527.97
2016,9,10,10,15,802.0,125.5,1.6,27.0,736.5,749.69,554.67
2016,9,10,10,30,813.0,128.0,1.7,27.0,772.0,787.15,579.64
2016,9,10,10,45,820.5,130.0,1.85,27.5,800.0,818.96,599.71
2016,9,10,11,0,828.0,132.0,2.0,28.0,828.0,836.65,610.45
2016,9,10,11,15,833.0,133.5,2.1,28.0,848.0,859.52,625.54
2016,9,10,11,30,838.0,135.0,2.2,28.0,868.0,879.38,638.67
2016,9,10,11,45,849.0,130.0,2.3,28.0,882.0,895.68,649.58
2016,9,10,12,0,860.0,125.0,2.4,28.0,896.0,908.85,658.58
2016,9,10,12,15,861.0,125.0,2.45,28.0,899.5,914.25,662.23
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,916.26,663.87
2016,9,10,12,45,860.5,125.0,2.6,28.0,897.5,912.59,662.37
2016,9,10,13,0,859.0,125.0,2.7,28.0,892.0,905.56,658.8
2016,9,10,13,15,855.5,124.5,2.75,28.0,878.5,892.94,651.28
2016,9,10,13,30,852.0,124.0,2.8,28.0,865.0,877.08,641.73
2016,9,10,13,45,846.0,123.0,2.85,28.0,843.0,855.42,628.38
2016,9,10,14,0,840.0,122.0,2.9,28.0,821.0,830.79,613.07
2016,9,10,14,15,832.0,120.0,2.9,28.0,791.5,800.75,593.78
2016,9,10,14,30,824.0,118.0,2.9,28.0,762.0,768.11,572.67
2016,9,10,14,45,630.5,198.5,2.9,28.0,677.5,683.9,511.73
2016,9,10,15,0,437.0,279.0,2.9,28.0,593.0,586.42,440.25
2016,9,10,15,15,606.5,192.5,2.9,28.0,599.0,609.63,460.19
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,606.41,459.76
2016,9,10,15,45,587.0,157.5,2.9,28.0,518.0,508.67,386.48
2016,9,10,16,0,398.0,209.0,2.9,28.0,431.0,415.5,316.25
2016,9,10,16,15,340.5,196.0,2.75,27.5,372.5,343.96,262.55
2016,9,10,16,30,283.0,183.0,2.6,27.0,314.0,287.86,219.53
2016,9,10,16,45,436.0,133.0,2.5,27.0,305.0,292.52,219.62
2016,9,10,17,0,589.0,83.0,2.4,27.0,296.0,275.44,199.85
2016,9,10,17,15,533.0,75.0,2.3,26.5,242.0,216.83,151.53
2016,9,10,17,30,477.0,67.0,2.2,26.0,188.0,164.01,108.21
2016,9,10,17,45,384.0,56.5,2.1,26.0,137.5,109.83,66.71
2016,9,10,18,0,291.0,46.0,2.0,26.0,87.0,64.35,34.95
2016,9,10,18,15,171.5,29.0,2.1,25.5,50.0,26.91,11.05
2016,9,10,18,30,52.0,12.0,2.2,25.0,13.0,9.44,0.0
2016,9,10,18,45,26.0,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,7.08,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,13.66,0.0
2016,9,11,6,45,174.5,37.0,2.9,20.5,61.0,39.37,20.64
2016,9,11,7,0,280.0,56.0,3.0,21.0,101.0,80.15,48.37
2016,9,11,7,15,358.0,69.5,2.95,21.5,151.0,124.56,81.8
2016,9,11,7,30,436.0,83.0,2.9,22.0,201.0,178.08,124.66
2016,9,11,7,45,490.5,93.0,2.85,23.0,254.5,230.58,168.19
2016,9,11,8,0,545.0,103.0,2.8,24.0,308.0,293.67,219.79
2016,9,11,8,15,584.0,110.5,2.7,24.5,362.0,349.29,265.31
2016,9,11,8,30,623.0,118.0,2.6,25.0,416.0,408.0,312.0
2016,9,11,8,45,650.0,124.5,2.55,25.5,466.5,462.45,354.28
2016,9,11,9,0,677.0,131.0,2.5,26.0,517.0,518.06,396.07
2016,9,11,9,15,698.5,135.5,2.45,26.5,564.5,569.28,433.39
2016,9,11,9,30,720.0,140.0,2.4,27.0,612.0,620.46,469.54
2016,9,11,9,45,736.5,144.0,2.35,27.5,654.0,667.36,501.6
2016,9,11,10,0,753.0,148.0,2.3,28.0,696.0,713.2,532.04
2016,9,11,10,15,765.0,151.0,2.3,28.0,731.5,749.13,556.48
2016,9,11,10,30,777.0,154.0,2.3,28.0,767.0,786.81,581.67
2016,9,11,10,45,788.0,154.5,2.3,28.5,795.5,819.2,601.22
2016,9,11,11,0,799.0,155.0,2.3,29.0,824.0,849.14,618.8
2016,9,11,11,15,804.5,156.5,2.3,29.0,844.5,872.62,633.29
2016,9,11,11,30,810.0,158.0,2.3,29.0,865.0,893.11,645.89
2016,9,11,11,45,848.0,136.5,2.3,29.5,885.5,904.01,651.06
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,926.55,663.87
2016,9,11,12,15,887.0,115.0,2.3,30.0,909.5,932.01,666.98
2016,9,11,12,30,888.0,115.0,2.3,30.0,913.0,933.97,668.15
2016,9,11,12,45,887.5,114.5,2.3,30.5,908.0,930.59,664.73
2016,9,11,13,0,887.0,114.0,2.3,31.0,903.0,923.72,659.25
2016,9,11,13,15,884.0,113.0,2.25,31.0,889.5,910.66,650.86
2016,9,11,13,30,881.0,112.0,2.2,31.0,876.0,894.22,640.45
2016,9,11,13,45,876.5,110.5,2.2,31.0,854.5,872.71,627.32
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,848.05,612.2
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,817.91,593.49
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,785.04,572.92
2016,9,11,14,45,836.0,109.5,2.2,31.0,734.0,744.21,546.9
2016,9,11,15,0,815.0,113.0,2.2,31.0,695.0,708.93,522.91
2016,9,11,15,15,800.5,110.0,2.2,31.0,652.0,662.94,491.23
2016,9,11,15,30,786.0,107.0,2.2,31.0,609.0,615.64,457.96
2016,9,11,15,45,766.5,103.5,2.2,31.0,561.0,563.87,420.65
2016,9,11,16,0,747.0,100.0,2.2,31.0,513.0,511.79,382.09
2016,9,11,16,15,720.0,95.5,2.1,30.5,460.5,455.0,339.42
2016,9,11,16,30,693.0,91.0,2.0,30.0,408.0,399.14,296.14
2016,9,11,16,45,656.5,84.5,1.9,29.5,353.5,339.22,248.65
2016,9,11,17,0,620.0,78.0,1.8,29.0,299.0,282.14,202.15
2016,9,11,17,15,564.0,70.5,1.65,28.5,244.5,222.14,153.19
2016,9,11,17,30,508.0,63.0,1.5,28.0,190.0,167.9,108.99
2016,9,11,17,45,424.5,52.5,1.35,27.5,139.5,113.13,67.03
2016,9,11,18,0,341.0,42.0,1.2,27.0,89.0,68.14,35.73
2016,9,11,18,15,204.5,26.5,1.2,26.5,51.0,26.14,9.18
2016,9,11,18,30,68.0,11.0,1.2,26.0,13.0,8.65,0.0
2016,9,11,18,45,34.0,5.5,1.2,25.5,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.5,9.0,0.8,21.0,11.0,7.08,0.0
2016,9,12,6,30,107.0,18.0,0.9,21.0,22.0,13.67,0.0
2016,9,12,6,45,227.0,33.5,1.05,21.5,63.0,40.53,19.64
2016,9,12,7,0,347.0,49.0,1.2,22.0,104.0,86.08,50.0
2016,9,12,7,15,427.0,60.0,1.0,22.5,156.0,133.61,85.7
2016,9,12,7,30,507.0,71.0,0.8,23.0,208.0,190.42,130.87
2016,9,12,7,45,557.5,79.5,0.6,24.0,262.0,245.3,175.62
2016,9,12,8,0,608.0,88.0,0.4,25.0,316.0,305.22,223.13
2016,9,12,8,15,644.5,94.0,0.45,25.5,370.5,361.84,268.23
2016,9,12,8,30,681.0,100.0,0.5,26.0,425.0,421.16,314.01
2016,9,12,8,45,705.0,106.0,0.55,27.0,476.0,476.46,354.79
2016,9,12,9,0,729.0,112.0,0.6,28.0,527.0,532.52,394.56
2016,9,12,9,15,748.5,116.0,0.6,28.5,574.0,583.12,429.55
2016,9,12,9,30,768.0,120.0,0.6,29.0,621.0,634.18,463.69
2016,9,12,9,45,503.5,229.5,0.6,29.5,567.0,581.28,423.24
2016,9,12,10,0,239.0,339.0,0.6,30.0,513.0,480.52,349.7
2016,9,12,10,15,528.0,235.5,0.65,30.0,644.0,647.31,468.84
2016,9,12,10,30,817.0,132.0,0.7,30.0,775.0,801.51,571.8
2016,9,12,10,45,824.5,134.0,0.75,30.5,803.0,833.4,588.72
2016,9,12,11,0,832.0,136.0,0.8,31.0,831.0,862.58,605.4
2016,9,12,11,15,837.0,137.0,0.85,31.0,851.5,885.72,619.54
2016,9,12,11,30,842.0,138.0,0.9,31.0,872.0,892.45,623.7
2016,9,12,11,45,845.5,138.5,0.95,31.0,883.5,906.91,632.95
2016,9,12,12,0,849.0,139.0,1.0,31.0,895.0,918.14,640.2
2016,9,12,12,15,849.5,139.5,1.05,31.0,898.5,923.32,643.89
2016,9,12,12,30,850.0,140.0,1.1,31.0,902.0,925.15,645.72
2016,9,12,12,45,847.0,140.5,1.15,31.5,896.0,920.42,642.35
2016,9,12,13,0,844.0,141.0,1.2,32.0,890.0,912.38,637.11
2016,9,12,13,15,840.0,140.0,1.2,32.0,876.0,898.84,629.17
2016,9,12,13,30,836.0,139.0,1.2,32.0,862.0,895.27,627.57
2016,9,12,13,45,828.0,139.0,1.3,32.0,839.0,872.29,615.19
2016,9,12,14,0,820.0,139.0,1.4,32.0,816.0,846.38,600.99
2016,9,12,14,15,811.5,137.0,1.45,31.5,786.0,815.36,583.98
2016,9,12,14,30,803.0,135.0,1.5,31.0,756.0,781.8,565.09
2016,9,12,14,45,789.0,133.0,1.55,31.0,718.5,741.72,539.67
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,699.88,512.31
2016,9,12,15,15,759.0,127.5,1.65,31.0,638.0,653.74,481.38
2016,9,12,15,30,743.0,124.0,1.7,31.0,595.0,608.23,450.03
2016,9,12,15,45,717.5,121.0,1.75,31.0,546.0,554.73,412.16
2016,9,12,16,0,692.0,118.0,1.8,31.0,497.0,501.59,373.47
2016,9,12,16,15,662.0,112.5,1.75,30.5,445.0,444.6,331.22
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,389.14,288.79
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,328.72,241.11
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,272.19,195.51
2016,9,12,17,15,482.0,84.0,1.45,29.0,231.0,213.31,148.56
2016,9,12,17,30,423.0,74.0,1.3,28.0,178.0,157.34,103.92
2016,9,12,17,45,334.0,60.5,1.2,27.5,128.5,104.66,64.03
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,62.5,34.58
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,25.52,8.48
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,6.29,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,10.0,0.9,22.5,10.0,0.0,0.0
2016,9,13,6,30,0.0,20.0,1.1,23.0,20.0,14.72,0.0
2016,9,13,6,45,151.0,36.0,1.35,23.5,59.5,39.55,20.37
2016,9,13,7,0,302.0,52.0,1.6,24.0,99.0,82.75,48.62
2016,9,13,7,15,384.0,64.0,1.55,24.5,150.0,128.52,82.91
2016,9,13,7,30,466.0,76.0,1.5,25.0,201.0,187.59,129.75
2016,9,13,7,45,349.5,110.5,1.5,26.0,216.5,209.04,152.99
2016,9,13,8,0,233.0,145.0,1.5,27.0,232.0,213.47,160.57
2016,9,13,8,15,443.0,126.0,1.45,27.0,324.0,305.87,230.74
2016,9,13,8,30,653.0,107.0,1.4,27.0,416.0,418.17,315.42
2016,9,13,8,45,481.5,170.5,1.35,27.5,413.0,417.37,315.51
2016,9,13,9,0,310.0,234.0,1.3,28.0,410.0,392.41,296.48
2016,9,13,9,15,317.5,253.5,1.2,28.5,447.5,431.07,323.91
2016,9,13,9,30,325.0,273.0,1.1,29.0,485.0,469.66,350.05
2016,9,13,9,45,341.0,287.0,1.05,29.5,522.5,508.95,376.35
2016,9,13,10,0,357.0,301.0,1.0,30.0,560.0,548.5,402.15
2016,9,13,10,15,345.5,327.5,0.9,30.0,588.0,578.42,420.64
2016,9,13,10,30,334.0,354.0,0.8,30.0,616.0,606.48,437.46
2016,9,13,10,45,354.5,351.5,0.75,30.5,639.0,632.33,453.07
2016,9,13,11,0,375.0,349.0,0.7,31.0,662.0,657.75,468.14
2016,9,13,11,15,606.0,243.5,0.7,31.0,763.0,794.49,560.33
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,891.38,620.92
2016,9,13,11,45,657.5,248.5,0.75,31.5,824.0,866.15,601.66
2016,9,13,12,0,478.0,359.0,0.8,32.0,784.0,804.81,558.75
2016,9,13,12,15,666.5,245.5,0.9,32.0,840.0,882.12,613.76
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,925.66,642.45
2016,9,13,12,45,852.5,132.0,1.15,32.0,890.0,920.84,641.41
2016,9,13,13,0,850.0,132.0,1.3,32.0,884.0,912.68,638.82
2016,9,13,13,15,460.0,267.5,1.4,32.0,674.0,696.04,497.54
2016,9,13,13,30,70.0,403.0,1.5,32.0,464.0,415.68,300.3
2016,9,13,13,45,144.5,403.0,1.6,32.0,523.5,496.15,360.34
2016,9,13,14,0,219.0,403.0,1.7,32.0,583.0,554.73,402.5
2016,9,13,14,15,514.5,264.5,1.8,32.0,666.5,693.6,503.7
2016,9,13,14,30,810.0,126.0,1.9,32.0,750.0,780.91,566.99
2016,9,13,14,45,786.0,129.5,2.0,32.0,710.5,738.33,539.04
2016,9,13,15,0,762.0,133.0,2.1,32.0,671.0,694.54,510.15
2016,9,13,15,15,571.5,193.0,2.15,31.5,582.0,591.93,438.25
2016,9,13,15,30,381.0,253.0,2.2,31.0,493.0,479.19,357.83
2016,9,13,15,45,528.0,186.5,2.3,31.0,490.0,498.62,373.83
2016,9,13,16,0,675.0,120.0,2.4,31.0,487.0,496.01,371.94
2016,9,13,16,15,644.5,114.0,2.35,30.5,435.5,439.01,329.05
2016,9,13,16,30,614.0,108.0,2.3,30.0,384.0,383.65,286.38
2016,9,13,16,45,566.5,101.5,2.25,30.0,330.0,323.28,238.45
2016,9,13,17,0,519.0,95.0,2.2,30.0,276.0,267.07,192.89
2016,9,13,17,15,458.5,85.0,2.0,29.5,223.0,204.89,142.94
2016,9,13,17,30,398.0,75.0,1.8,29.0,170.0,153.93,101.98
2016,9,13,17,45,305.5,60.5,1.65,28.5,121.5,101.2,62.21
2016,9,13,18,0,213.0,46.0,1.5,28.0,73.0,59.49,33.05
2016,9,13,18,15,106.5,23.0,1.5,27.5,36.5,21.51,5.06
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.5,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,0.0,19.0,1.7,24.0,19.0,14.03,0.0
2016,9,14,6,45,144.5,35.0,2.05,24.5,57.5,39.42,19.99
2016,9,14,7,0,289.0,51.0,2.4,25.0,96.0,82.07,48.29
2016,9,14,7,15,369.5,63.5,2.35,25.5,145.5,127.53,82.56
2016,9,14,7,30,450.0,76.0,2.3,26.0,195.0,182.4,126.22
2016,9,14,7,45,505.0,85.0,2.3,26.5,248.5,240.08,173.69
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,299.61,222.28
2016,9,14,8,15,598.5,101.0,2.3,27.5,355.0,355.75,267.67
2016,9,14,8,30,637.0,108.0,2.3,28.0,408.0,414.89,314.1
2016,9,14,8,45,664.0,113.5,2.3,28.5,458.5,469.3,355.73
2016,9,14,9,0,691.0,119.0,2.3,29.0,509.0,524.81,396.86
2016,9,14,9,15,450.0,208.0,2.35,29.0,471.0,486.09,367.46
2016,9,14,9,30,209.0,297.0,2.4,29.0,433.0,404.49,305.28
2016,9,14,9,45,198.0,320.0,2.5,29.5,455.5,427.57,321.43
2016,9,14,10,0,187.0,343.0,2.6,30.0,478.0,449.33,335.86
2016,9,14,10,15,484.5,242.0,2.65,30.0,615.5,625.32,466.33
2016,9,14,10,30,782.0,141.0,2.7,30.0,753.0,789.18,582.58
2016,9,14,10,45,474.0,276.5,2.75,30.5,651.5,681.55,501.1
2016,9,14,11,0,166.0,412.0,2.8,31.0,550.0,522.42,382.99
2016,9,14,11,15,485.5,282.0,2.85,31.0,698.5,721.73,529.22
2016,9,14,11,30,805.0,152.0,2.9,31.0,847.0,893.14,646.83
2016,9,14,11,45,484.5,299.5,3.0,31.5,719.5,754.09,547.32
2016,9,14,12,0,164.0,447.0,3.1,32.0,592.0,566.68,411.33
2016,9,14,12,15,92.5,385.5,3.1,32.0,468.0,424.04,310.96
2016,9,14,12,30,21.0,324.0,3.1,32.0,344.0,282.88,207.68
2016,9,14,12,45,422.5,233.5,3.15,32.0,607.0,640.33,473.67
2016,9,14,13,0,824.0,143.0,3.2,32.0,870.0,916.25,661.28
2016,9,14,13,15,518.0,284.5,3.2,32.0,739.0,766.64,556.36
2016,9,14,13,30,212.0,426.0,3.2,32.0,608.0,582.77,424.56
2016,9,14,13,45,513.0,279.5,3.25,32.0,704.0,737.26,539.48
2016,9,14,14,0,814.0,133.0,3.3,32.0,800.0,840.54,613.4
2016,9,14,14,15,805.5,131.0,3.3,32.0,770.0,809.47,592.75
2016,9,14,14,30,797.0,129.0,3.3,32.0,740.0,775.9,571.26
2016,9,14,14,45,534.5,224.5,3.3,32.0,625.5,636.78,471.88
2016,9,14,15,0,272.0,320.0,3.3,32.0,511.0,498.95,370.77
2016,9,14,15,15,509.5,217.5,3.25,31.5,547.0,567.67,425.34
2016,9,14,15,30,747.0,115.0,3.2,31.0,583.0,604.31,454.67
2016,9,14,15,45,732.0,108.5,3.2,31.0,536.0,553.71,417.23
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,502.99,379.16
2016,9,14,16,15,688.0,97.0,3.0,30.5,437.5,445.69,335.52
2016,9,14,16,30,659.0,92.0,2.8,30.0,386.0,389.82,291.74
2016,9,14,16,45,628.5,84.0,2.65,30.0,333.0,332.26,245.08
2016,9,14,17,0,598.0,76.0,2.5,30.0,280.0,276.99,199.18
2016,9,14,17,15,540.0,68.0,2.2,29.5,226.5,216.89,149.98
2016,9,14,17,30,482.0,60.0,1.9,29.0,173.0,162.86,105.84
2016,9,14,17,45,397.5,48.5,1.6,28.5,124.5,108.2,63.8
2016,9,14,18,0,313.0,37.0,1.3,28.0,76.0,63.53,32.29
2016,9,14,18,15,156.5,18.5,1.25,27.5,38.0,20.52,2.38
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,7.95,0.0
2016,9,15,6,45,91.0,35.0,1.75,23.5,47.5,35.5,18.4
2016,9,15,7,0,156.0,60.0,2.1,24.0,84.0,71.78,45.71
2016,9,15,7,15,218.0,82.5,2.05,24.5,131.5,113.59,77.93
2016,9,15,7,30,280.0,105.0,2.0,25.0,179.0,162.92,117.16
2016,9,15,7,45,335.0,121.5,2.0,26.0,230.5,212.11,156.59
2016,9,15,8,0,390.0,138.0,2.0,27.0,282.0,274.46,205.89
2016,9,15,8,15,429.0,151.5,2.05,27.5,333.5,327.32,247.7
2016,9,15,8,30,468.0,165.0,2.1,28.0,385.0,383.67,291.24
2016,9,15,8,45,502.0,174.0,2.15,28.5,434.5,436.58,331.24
2016,9,15,9,0,536.0,183.0,2.2,29.0,484.0,491.7,371.83
2016,9,15,9,15,559.5,191.0,2.25,29.5,529.5,541.27,407.39
2016,9,15,9,30,583.0,199.0,2.3,30.0,575.0,591.38,442.46
2016,9,15,9,45,409.5,267.5,2.4,30.5,540.5,557.17,414.88
2016,9,15,10,0,236.0,336.0,2.5,31.0,506.0,480.93,357.31
2016,9,15,10,15,440.0,279.0,2.55,31.0,615.0,627.0,463.88
2016,9,15,10,30,644.0,222.0,2.6,31.0,724.0,762.42,558.87
2016,9,15,10,45,408.0,316.0,2.65,31.5,638.5,664.54,485.58
2016,9,15,11,0,172.0,410.0,2.7,32.0,553.0,527.35,384.94
2016,9,15,11,15,422.5,323.5,2.75,32.0,685.0,706.75,514.75
2016,9,15,11,30,673.0,237.0,2.8,32.0,817.0,866.44,624.91
2016,9,15,11,45,674.0,240.0,2.85,32.0,828.0,879.7,632.34
2016,9,15,12,0,675.0,243.0,2.9,32.0,839.0,890.02,639.06
2016,9,15,12,15,676.0,243.5,2.9,32.0,842.0,895.06,642.17
2016,9,15,12,30,677.0,244.0,2.9,32.0,845.0,897.06,643.42
2016,9,15,12,45,677.0,242.0,2.95,32.5,839.5,892.82,639.79
2016,9,15,13,0,677.0,240.0,3.0,33.0,834.0,885.54,634.32
2016,9,15,13,15,672.5,238.5,3.0,33.0,820.5,871.65,625.52
2016,9,15,13,30,668.0,237.0,3.0,33.0,807.0,854.93,614.93
2016,9,15,13,45,662.5,232.5,3.05,33.0,785.0,831.93,600.57
2016,9,15,14,0,657.0,228.0,3.1,33.0,763.0,806.4,584.46
2016,9,15,14,15,470.5,291.0,3.1,32.5,667.0,685.62,501.17
2016,9,15,14,30,284.0,354.0,3.1,32.0,571.0,564.41,415.54
2016,9,15,14,45,272.0,337.0,3.1,32.0,536.5,528.1,390.98
2016,9,15,15,0,260.0,320.0,3.1,32.0,502.0,491.76,365.66
2016,9,15,15,15,427.0,251.5,3.05,32.0,527.0,543.46,405.64
2016,9,15,15,30,594.0,183.0,3.0,32.0,552.0,573.49,428.65
2016,9,15,15,45,575.0,172.5,2.95,32.0,506.0,516.81,387.37
2016,9,15,16,0,556.0,162.0,2.9,32.0,460.0,466.64,350.21
2016,9,15,16,15,393.0,171.0,2.7,31.5,370.5,363.29,273.37
2016,9,15,16,30,230.0,180.0,2.5,31.0,281.0,267.08,201.2
2016,9,15,16,45,328.0,146.5,2.4,30.5,269.5,260.71,194.63
2016,9,15,17,0,426.0,113.0,2.3,30.0,258.0,250.03,182.4
2016,9,15,17,15,368.0,98.5,2.0,29.5,206.5,194.19,137.56
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,144.76,98.11
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,95.78,60.46
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,53.27,29.3
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,20.05,0.64
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,1.2,24.0,17.0,11.55,0.0
2016,9,16,6,45,189.5,31.5,1.55,24.5,56.0,41.78,19.63
2016,9,16,7,0,307.0,49.0,1.9,25.0,95.0,86.08,50.52
2016,9,16,7,15,388.0,60.5,1.9,25.5,145.0,132.51,85.94
2016,9,16,7,30,469.0,72.0,1.9,26.0,195.0,192.22,133.74
2016,9,16,7,45,234.5,88.5,1.9,26.5,150.0,153.62,112.79
2016,9,16,8,0,0.0,105.0,1.9,27.0,105.0,81.73,60.76
2016,9,16,8,15,15.5,141.5,1.9,27.5,149.0,117.89,89.29
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,163.11,124.37
2016,9,16,8,45,370.0,145.5,1.95,28.5,351.5,343.81,263.48
2016,9,16,9,0,709.0,113.0,2.0,29.0,510.0,536.13,405.6
2016,9,16,9,15,729.5,117.0,2.0,29.5,557.0,587.81,441.5
2016,9,16,9,30,750.0,121.0,2.0,30.0,604.0,637.34,475.75
2016,9,16,9,45,764.5,124.5,2.0,30.5,645.0,683.13,506.41
2016,9,16,10,0,779.0,128.0,2.0,31.0,686.0,727.59,535.38
2016,9,16,10,15,790.5,130.5,1.95,31.0,721.0,767.12,560.94
2016,9,16,10,30,802.0,133.0,1.9,31.0,756.0,804.62,584.02
2016,9,16,10,45,541.5,263.5,1.9,31.5,691.0,731.63,529.29
2016,9,16,11,0,281.0,394.0,1.9,32.0,626.0,625.83,451.38
2016,9,16,11,15,553.5,267.5,1.9,32.0,738.5,773.62,556.95
2016,9,16,11,30,826.0,141.0,1.9,32.0,851.0,907.98,645.38
2016,9,16,11,45,838.5,135.5,1.9,32.5,864.5,910.94,644.2
2016,9,16,12,0,851.0,130.0,1.9,33.0,878.0,924.68,651.22
2016,9,16,12,15,525.5,288.0,1.9,33.0,750.5,794.25,563.96
2016,9,16,12,30,200.0,446.0,1.9,33.0,623.0,603.7,431.04
2016,9,16,12,45,523.5,288.5,1.9,33.5,747.5,791.3,563.75
2016,9,16,13,0,847.0,131.0,1.9,34.0,872.0,917.61,645.5
2016,9,16,13,15,843.5,130.5,1.9,34.0,858.0,904.53,636.41
2016,9,16,13,30,840.0,130.0,1.9,34.0,844.0,888.24,626.76
2016,9,16,13,45,833.5,129.0,1.9,34.0,821.5,865.74,613.25
2016,9,16,14,0,827.0,128.0,1.9,34.0,799.0,851.56,605.15
2016,9,16,14,15,818.5,126.0,1.95,33.5,769.0,819.95,587.44
2016,9,16,14,30,810.0,124.0,2.0,33.0,739.0,785.8,567.98
2016,9,16,14,45,789.5,125.5,2.05,33.0,700.0,743.59,541.43
2016,9,16,15,0,769.0,127.0,2.1,33.0,661.0,700.0,512.6
2016,9,16,15,15,752.0,123.5,2.1,33.0,618.0,652.98,480.63
2016,9,16,15,30,735.0,120.0,2.1,33.0,575.0,606.8,448.48
2016,9,16,15,45,712.5,116.0,2.1,33.0,527.0,554.05,410.93
2016,9,16,16,0,690.0,112.0,2.1,33.0,479.0,501.46,372.51
2016,9,16,16,15,660.0,106.0,2.0,32.5,427.0,443.7,329.7
2016,9,16,16,30,630.0,100.0,1.9,32.0,375.0,387.54,286.78
2016,9,16,16,45,590.5,92.5,1.85,31.5,321.5,328.22,240.45
2016,9,16,17,0,551.0,85.0,1.8,31.0,268.0,272.21,195.45
2016,9,16,17,15,490.0,75.5,1.6,30.5,215.0,212.21,147.1
2016,9,16,17,30,429.0,66.0,1.4,30.0,162.0,158.71,104.0
2016,9,16,17,45,342.0,52.0,1.25,29.5,114.5,101.77,60.57
2016,9,16,18,0,255.0,38.0,1.1,29.0,67.0,58.53,29.83
2016,9,16,18,15,127.5,19.0,1.05,28.5,33.5,19.65,0.0
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.5,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,89.0,14.0,1.4,24.0,17.0,12.06,0.0
2016,9,17,6,45,209.0,30.0,1.65,24.5,56.0,43.19,19.62
2016,9,17,7,0,329.0,46.0,1.9,25.0,95.0,88.22,51.21
2016,9,17,7,15,411.0,57.0,1.8,25.5,145.5,139.15,90.43
2016,9,17,7,30,493.0,68.0,1.7,26.0,196.0,197.27,137.11
2016,9,17,7,45,544.0,76.5,1.65,27.0,249.5,252.57,182.67
2016,9,17,8,0,595.0,85.0,1.6,28.0,303.0,312.96,231.35
2016,9,17,8,15,632.5,91.5,1.45,28.5,356.0,370.45,276.96
2016,9,17,8,30,670.0,98.0,1.3,29.0,409.0,430.77,322.96
2016,9,17,8,45,692.0,104.5,1.15,29.5,459.0,485.34,362.96
2016,9,17,9,0,714.0,111.0,1.0,30.0,509.0,540.48,401.53
2016,9,17,9,15,734.5,115.0,0.8,30.5,556.0,592.42,435.69
2016,9,17,9,30,755.0,119.0,0.6,31.0,603.0,642.24,466.57
2016,9,17,9,45,427.5,226.0,0.45,31.5,504.0,537.86,389.28
2016,9,17,10,0,100.0,333.0,0.3,32.0,405.0,364.79,263.48
2016,9,17,10,15,105.0,346.5,0.3,32.0,425.5,384.93,278.58
2016,9,17,10,30,110.0,360.0,0.3,32.0,446.0,405.16,292.07
2016,9,17,10,45,458.5,251.5,0.35,32.5,626.5,652.97,464.41
2016,9,17,11,0,807.0,143.0,0.4,33.0,807.0,865.29,598.17
2016,9,17,11,15,812.5,144.0,0.5,33.0,826.5,888.15,610.24
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,907.99,623.26
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,922.38,631.86
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,933.47,638.6
2016,9,17,12,15,824.5,147.0,0.85,34.0,871.5,937.89,641.86
2016,9,17,12,30,825.0,147.0,0.9,34.0,874.0,938.89,643.27
2016,9,17,12,45,637.5,251.5,0.95,34.0,811.0,870.27,600.81
2016,9,17,13,0,450.0,356.0,1.0,34.0,748.0,783.43,543.8
2016,9,17,13,15,633.0,250.0,1.05,34.0,791.5,851.25,592.66
2016,9,17,13,30,816.0,144.0,1.1,34.0,835.0,895.97,622.65
2016,9,17,13,45,811.0,141.5,1.2,34.0,812.5,872.98,609.93
2016,9,17,14,0,806.0,139.0,1.3,34.0,790.0,847.01,595.97
2016,9,17,14,15,796.5,137.0,1.35,34.0,760.0,814.98,577.4
2016,9,17,14,30,787.0,135.0,1.4,34.0,730.0,780.52,557.12
2016,9,17,14,45,758.0,140.0,1.45,34.0,689.5,735.62,528.94
2016,9,17,15,0,729.0,145.0,1.5,34.0,649.0,693.74,501.7
2016,9,17,15,15,568.0,191.5,1.55,33.5,568.5,588.64,430.35
2016,9,17,15,30,407.0,238.0,1.6,33.0,488.0,500.18,368.6
2016,9,17,15,45,525.0,182.5,1.7,33.0,477.0,499.37,370.12
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,491.66,364.84
2016,9,17,16,15,610.5,120.0,1.75,32.5,414.5,433.77,322.1
2016,9,17,16,30,578.0,113.0,1.7,32.0,363.0,377.83,279.78
2016,9,17,16,45,535.0,104.0,1.65,32.0,310.0,318.3,233.19
2016,9,17,17,0,492.0,95.0,1.6,32.0,257.0,258.08,185.18
2016,9,17,17,15,429.0,83.5,1.45,31.5,205.0,199.66,138.68
2016,9,17,17,30,366.0,72.0,1.3,31.0,153.0,148.15,97.7
2016,9,17,17,45,278.5,55.5,1.2,30.5,106.5,95.83,58.19
2016,9,17,18,0,191.0,39.0,1.1,30.0,60.0,54.07,28.31
2016,9,17,18,15,95.5,19.5,1.15,29.5,30.0,19.23,0.0
2016,9,17,18,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,21.0,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,42.0,13.0,1.4,25.0,14.0,10.9,0.0
2016,9,18,6,45,145.0,32.5,1.65,25.5,51.0,41.64,20.01
2016,9,18,7,0,248.0,52.0,1.9,26.0,88.0,83.97,50.92
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,130.42,86.44
2016,9,18,7,30,412.0,81.0,2.0,27.0,187.0,186.54,131.12
2016,9,18,7,45,474.0,90.0,2.15,27.5,240.0,240.71,175.49
2016,9,18,8,0,536.0,99.0,2.3,28.0,293.0,306.55,228.61
2016,9,18,8,15,576.0,106.5,2.25,28.5,346.0,363.24,273.86
2016,9,18,8,30,616.0,114.0,2.2,29.0,399.0,423.09,320.2
2016,9,18,8,45,646.5,119.0,2.2,29.5,450.0,478.33,361.9
2016,9,18,9,0,677.0,124.0,2.2,30.0,501.0,534.99,403.35
2016,9,18,9,15,699.0,128.5,2.1,30.0,547.5,586.89,440.61
2016,9,18,9,30,721.0,133.0,2.0,30.0,594.0,638.76,476.77
2016,9,18,9,45,736.5,137.0,1.95,30.5,635.0,685.13,507.38
2016,9,18,10,0,752.0,141.0,1.9,31.0,676.0,726.52,533.88
2016,9,18,10,15,763.5,143.5,1.8,31.0,710.5,765.22,558.58
2016,9,18,10,30,775.0,146.0,1.7,31.0,745.0,801.93,580.71
2016,9,18,10,45,784.0,148.0,1.6,31.5,772.5,833.83,598.05
2016,9,18,11,0,793.0,150.0,1.5,32.0,800.0,863.21,613.45
2016,9,18,11,15,799.0,151.5,1.4,32.0,819.5,886.71,626.14
2016,9,18,11,30,805.0,153.0,1.3,32.0,839.0,907.24,636.88
2016,9,18,11,45,833.5,137.5,1.2,32.5,856.5,914.49,638.04
2016,9,18,12,0,862.0,122.0,1.1,33.0,874.0,933.62,646.6
2016,9,18,12,15,862.5,122.0,1.0,33.0,876.5,937.96,647.23
2016,9,18,12,30,863.0,122.0,0.9,33.0,879.0,938.88,646.01
2016,9,18,12,45,862.5,121.0,0.8,33.5,873.5,934.49,640.37
2016,9,18,13,0,862.0,120.0,0.7,34.0,868.0,926.69,632.83
2016,9,18,13,15,685.5,221.5,0.65,34.0,810.0,875.58,600.94
2016,9,18,13,30,509.0,323.0,0.6,34.0,752.0,793.9,546.68
2016,9,18,13,45,678.0,218.5,0.55,34.0,773.5,839.94,579.77
2016,9,18,14,0,847.0,114.0,0.5,34.0,795.0,848.92,585.64
2016,9,18,14,15,838.5,112.5,0.5,34.0,765.0,817.86,567.31
2016,9,18,14,30,830.0,111.0,0.5,34.0,735.0,784.23,547.8
2016,9,18,14,45,814.0,111.0,0.55,34.0,697.0,752.02,529.81
2016,9,18,15,0,798.0,111.0,0.6,34.0,659.0,709.33,503.89
2016,9,18,15,15,782.0,108.0,0.65,33.5,615.5,662.22,475.11
2016,9,18,15,30,766.0,105.0,0.7,33.0,572.0,614.02,444.56
2016,9,18,15,45,727.0,107.5,0.8,33.0,521.0,557.68,406.68
2016,9,18,16,0,688.0,110.0,0.9,33.0,470.0,501.68,367.69
2016,9,18,16,15,676.5,98.5,0.9,32.5,420.5,447.69,328.96
2016,9,18,16,30,665.0,87.0,0.9,32.0,371.0,393.44,288.4
2016,9,18,16,45,623.0,81.0,0.9,32.0,317.5,332.64,241.17
2016,9,18,17,0,581.0,75.0,0.9,32.0,264.0,275.37,195.39
2016,9,18,17,15,518.0,66.5,0.85,31.5,210.5,213.9,146.44
2016,9,18,17,30,455.0,58.0,0.8,31.0,157.0,159.15,102.64
2016,9,18,17,45,355.5,46.0,0.75,30.5,109.0,102.76,60.22
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,56.54,27.39
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,18.53,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,11.43,0.0
2016,9,19,6,45,196.0,28.5,1.7,25.5,54.0,43.47,19.23
2016,9,19,7,0,333.0,44.0,2.0,26.0,93.0,93.02,54.48
2016,9,19,7,15,420.0,54.5,2.05,26.5,143.5,143.14,93.18
2016,9,19,7,30,507.0,65.0,2.1,27.0,194.0,203.34,141.63
2016,9,19,7,45,570.5,70.5,2.2,28.0,249.5,261.04,189.05
2016,9,19,8,0,634.0,76.0,2.3,29.0,305.0,325.12,240.77
2016,9,19,8,15,671.0,81.5,2.2,29.5,359.0,383.69,287.69
2016,9,19,8,30,708.0,87.0,2.1,30.0,413.0,444.96,335.03
2016,9,19,8,45,735.0,90.5,2.05,30.5,464.5,500.86,376.97
2016,9,19,9,0,762.0,94.0,2.0,31.0,516.0,557.74,418.14
2016,9,19,9,15,781.5,97.5,1.9,31.5,563.5,610.39,454.64
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,662.55,489.47
2016,9,19,9,45,815.0,103.5,1.7,32.5,652.5,708.95,519.16
2016,9,19,10,0,829.0,106.0,1.6,33.0,694.0,753.82,546.41
2016,9,19,10,15,839.5,108.0,1.55,33.0,729.0,785.13,564.93
