Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,30,850.0,110.0,1.5,33.0,764.0,821.88,586.88
2016,9,19,10,45,858.5,110.5,1.5,33.5,792.0,853.02,604.27
2016,9,19,11,0,867.0,111.0,1.5,34.0,820.0,881.42,619.83
2016,9,19,11,15,872.0,112.0,1.55,34.0,839.5,904.26,633.73
2016,9,19,11,30,877.0,113.0,1.6,34.0,859.0,923.92,645.78
2016,9,19,11,45,880.5,113.0,1.7,34.5,870.5,937.95,653.71
2016,9,19,12,0,884.0,113.0,1.8,35.0,882.0,948.58,659.67
2016,9,19,12,15,884.5,113.0,1.85,35.0,884.5,952.94,662.67
2016,9,19,12,30,885.0,113.0,1.9,35.0,887.0,953.79,663.7
2016,9,19,12,45,884.0,112.5,2.0,35.0,881.0,949.24,662.08
2016,9,19,13,0,883.0,112.0,2.1,35.0,875.0,941.19,658.4
2016,9,19,13,15,879.5,111.5,2.15,35.0,860.5,927.38,650.72
2016,9,19,13,30,876.0,111.0,2.2,35.0,846.0,910.23,641.05
2016,9,19,13,45,870.0,110.0,2.25,35.5,823.0,887.13,626.36
2016,9,19,14,0,864.0,109.0,2.3,36.0,800.0,860.98,609.8
2016,9,19,14,15,855.5,107.0,2.3,35.5,769.5,828.86,591.49
2016,9,19,14,30,847.0,105.0,2.3,35.0,739.0,794.13,571.32
2016,9,19,14,45,835.0,103.5,2.35,35.0,701.0,754.77,547.05
2016,9,19,15,0,823.0,102.0,2.4,35.0,663.0,720.35,525.37
2016,9,19,15,15,807.0,99.0,2.4,34.5,619.0,672.2,493.75
2016,9,19,15,30,791.0,96.0,2.4,34.0,575.0,622.9,460.52
2016,9,19,15,45,768.5,93.0,2.4,34.0,526.0,568.83,422.0
2016,9,19,16,0,746.0,90.0,2.4,34.0,477.0,514.78,382.44
2016,9,19,16,15,716.5,85.5,2.25,33.5,424.0,456.09,338.71
2016,9,19,16,30,687.0,81.0,2.1,33.0,371.0,398.74,294.63
2016,9,19,16,45,644.0,75.5,2.0,33.0,316.5,336.82,245.55
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,278.54,198.18
2016,9,19,17,15,537.0,62.5,1.7,32.0,208.5,216.53,148.47
2016,9,19,17,30,473.0,55.0,1.5,31.0,155.0,161.31,104.0
2016,9,19,17,45,370.0,43.5,1.35,30.5,107.0,103.61,60.29
2016,9,19,18,0,267.0,32.0,1.2,30.0,59.0,58.21,27.73
2016,9,19,18,15,133.5,16.0,1.25,29.5,29.5,17.02,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,70.0,13.0,1.3,24.0,15.0,11.96,0.0
2016,9,20,6,45,203.5,29.0,1.55,24.5,54.0,45.78,20.23
2016,9,20,7,0,337.0,45.0,1.8,25.0,93.0,96.26,57.03
2016,9,20,7,15,423.0,55.5,1.7,25.5,144.0,146.84,96.46
2016,9,20,7,30,509.0,66.0,1.6,26.0,195.0,207.36,145.35
2016,9,20,7,45,568.5,73.0,1.5,27.0,250.0,265.59,193.11
2016,9,20,8,0,628.0,80.0,1.4,28.0,305.0,329.79,244.44
2016,9,20,8,15,665.5,85.5,1.15,28.5,359.5,388.47,290.37
2016,9,20,8,30,703.0,91.0,0.9,29.0,414.0,449.89,336.09
2016,9,20,8,45,730.0,95.5,0.7,30.0,465.5,506.37,375.42
2016,9,20,9,0,757.0,100.0,0.5,31.0,517.0,564.15,413.2
2016,9,20,9,15,776.5,103.5,0.55,31.5,564.5,616.67,448.86
2016,9,20,9,30,796.0,107.0,0.6,32.0,612.0,668.71,483.16
2016,9,20,9,45,809.0,110.5,0.7,32.5,653.5,715.25,513.56
2016,9,20,10,0,822.0,114.0,0.8,33.0,695.0,760.2,542.03
2016,9,20,10,15,832.5,116.5,0.85,33.0,730.0,800.31,566.64
2016,9,20,10,30,843.0,119.0,0.9,33.0,765.0,828.14,583.42
2016,9,20,10,45,849.0,121.5,1.0,33.5,792.5,858.83,601.62
2016,9,20,11,0,855.0,124.0,1.1,34.0,820.0,886.67,617.95
2016,9,20,11,15,860.0,125.0,1.1,34.0,839.5,909.21,630.82
2016,9,20,11,30,865.0,126.0,1.1,34.0,859.0,928.6,641.87
2016,9,20,11,45,875.0,122.0,1.1,34.5,872.0,944.65,649.64
2016,9,20,12,0,885.0,118.0,1.1,35.0,885.0,957.42,655.52
2016,9,20,12,15,885.5,118.0,1.1,35.0,887.5,961.71,657.8
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,962.48,658.19
2016,9,20,12,45,883.5,118.0,1.15,35.0,883.0,956.91,655.77
2016,9,20,13,0,881.0,118.0,1.2,35.0,876.0,947.86,651.42
2016,9,20,13,15,877.0,117.5,1.2,35.0,861.0,933.53,643.23
2016,9,20,13,30,873.0,117.0,1.2,35.0,846.0,915.88,633.16
2016,9,20,13,45,866.0,116.0,1.3,35.0,822.5,891.86,620.62
2016,9,20,14,0,859.0,115.0,1.4,35.0,799.0,864.84,606.11
2016,9,20,14,15,849.5,113.5,1.45,35.0,768.0,832.42,587.43
2016,9,20,14,30,840.0,112.0,1.5,35.0,737.0,797.45,566.98
2016,9,20,14,45,811.0,117.5,1.55,35.0,695.0,760.45,544.96
2016,9,20,15,0,782.0,123.0,1.6,35.0,653.0,713.47,514.88
2016,9,20,15,15,764.0,119.5,1.65,34.5,609.0,664.82,483.98
2016,9,20,15,30,746.0,116.0,1.7,34.0,565.0,617.17,452.71
2016,9,20,15,45,719.0,113.0,1.75,34.0,515.0,561.85,414.16
2016,9,20,16,0,692.0,110.0,1.8,34.0,465.0,507.08,374.88
2016,9,20,16,15,659.5,104.0,1.75,33.5,412.5,447.55,331.36
2016,9,20,16,30,627.0,98.0,1.7,33.0,360.0,389.89,287.81
2016,9,20,16,45,578.5,91.0,1.7,33.0,305.5,327.22,238.95
2016,9,20,17,0,530.0,84.0,1.7,33.0,251.0,268.88,192.28
2016,9,20,17,15,463.0,74.0,1.55,32.0,198.5,207.43,143.61
2016,9,20,17,30,396.0,64.0,1.4,31.0,146.0,150.29,98.23
2016,9,20,17,45,294.5,49.0,1.25,30.5,99.0,94.91,56.5
2016,9,20,18,0,193.0,34.0,1.1,30.0,52.0,51.83,25.08
2016,9,20,18,15,96.5,17.0,1.1,29.5,26.0,16.74,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,8.8,0.0
2016,9,21,6,45,134.5,31.0,0.35,24.5,48.0,42.42,19.68
2016,9,21,7,0,237.0,52.0,0.4,25.0,85.0,86.91,53.67
2016,9,21,7,15,318.0,68.0,0.5,25.5,134.5,134.84,90.72
2016,9,21,7,30,399.0,84.0,0.6,26.0,184.0,192.4,136.49
2016,9,21,7,45,470.5,92.5,0.75,27.0,239.0,249.31,182.07
2016,9,21,8,0,542.0,101.0,0.9,28.0,294.0,318.84,236.67
2016,9,21,8,15,583.0,109.0,0.95,28.5,348.0,377.31,282.36
2016,9,21,8,30,624.0,117.0,1.0,29.0,402.0,439.03,329.09
2016,9,21,8,45,401.0,180.5,1.1,29.5,372.0,403.51,303.67
2016,9,21,9,0,178.0,244.0,1.2,30.0,342.0,327.61,246.71
2016,9,21,9,15,242.5,258.0,1.2,30.0,404.5,403.78,303.12
2016,9,21,9,30,307.0,272.0,1.2,30.0,467.0,473.51,353.0
2016,9,21,9,45,313.0,290.5,1.25,30.5,500.5,509.53,376.95
2016,9,21,10,0,319.0,309.0,1.3,31.0,534.0,545.13,400.4
2016,9,21,10,15,567.5,223.0,1.35,31.5,647.5,692.17,503.76
2016,9,21,10,30,816.0,137.0,1.4,32.0,761.0,837.22,599.24
2016,9,21,10,45,484.5,269.0,1.45,32.5,643.0,701.74,503.5
2016,9,21,11,0,153.0,401.0,1.5,33.0,525.0,511.74,368.22
2016,9,21,11,15,94.0,375.5,1.6,33.0,452.5,418.33,303.78
2016,9,21,11,30,35.0,350.0,1.7,33.0,380.0,341.28,248.2
2016,9,21,11,45,457.0,238.5,1.8,33.5,633.0,686.75,497.62
2016,9,21,12,0,879.0,127.0,1.9,34.0,886.0,963.45,675.55
2016,9,21,12,15,480.5,272.0,1.95,34.0,687.5,748.58,532.54
2016,9,21,12,30,82.0,417.0,2.0,34.0,489.0,451.67,324.35
2016,9,21,12,45,481.0,271.5,2.1,34.0,684.5,746.59,536.5
2016,9,21,13,0,880.0,126.0,2.2,34.0,880.0,957.3,674.39
2016,9,21,13,15,876.5,125.0,2.25,34.0,865.0,942.87,664.21
2016,9,21,13,30,873.0,124.0,2.3,34.0,850.0,925.11,654.14
2016,9,21,13,45,868.0,122.0,2.35,34.0,827.0,901.81,640.6
2016,9,21,14,0,863.0,120.0,2.4,34.0,804.0,875.41,625.1
2016,9,21,14,15,854.5,118.0,2.4,34.0,772.5,843.13,605.35
2016,9,21,14,30,846.0,116.0,2.4,34.0,741.0,817.54,589.94
2016,9,21,14,45,834.5,113.5,2.45,34.0,703.0,776.54,564.55
2016,9,21,15,0,823.0,111.0,2.5,34.0,665.0,733.52,536.99
2016,9,21,15,15,807.0,107.5,2.5,33.5,620.5,684.58,504.89
2016,9,21,15,30,791.0,104.0,2.5,33.0,576.0,634.5,471.09
2016,9,21,15,45,770.5,100.0,2.5,33.0,526.5,580.34,432.47
2016,9,21,16,0,750.0,96.0,2.5,33.0,477.0,526.01,392.64
2016,9,21,16,15,719.5,91.0,2.35,32.5,424.0,466.35,348.11
2016,9,21,16,30,689.0,86.0,2.2,32.0,371.0,407.52,302.83
2016,9,21,16,45,647.0,79.0,2.05,31.5,315.5,344.1,252.87
2016,9,21,17,0,605.0,72.0,1.9,31.0,260.0,284.24,204.32
2016,9,21,17,15,540.0,63.5,1.7,30.0,205.5,220.47,152.78
2016,9,21,17,30,475.0,55.0,1.5,29.0,151.0,163.64,106.57
2016,9,21,17,45,372.0,42.5,1.3,28.5,102.5,104.59,61.22
2016,9,21,18,0,269.0,30.0,1.1,28.0,54.0,57.93,26.19
2016,9,21,18,15,134.5,15.0,1.1,27.5,27.0,16.71,0.0
2016,9,21,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,22.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,44.0,10.0,1.6,22.0,11.0,9.34,0.0
2016,9,22,6,45,146.5,30.0,1.95,22.5,47.5,43.54,19.64
2016,9,22,7,0,249.0,50.0,2.3,23.0,84.0,88.53,54.96
2016,9,22,7,15,330.0,65.5,2.25,23.5,133.5,137.07,93.33
2016,9,22,7,30,411.0,81.0,2.2,24.0,183.0,195.21,140.66
2016,9,22,7,45,465.0,93.0,2.15,25.0,236.0,250.4,186.29
2016,9,22,8,0,519.0,105.0,2.1,26.0,289.0,311.24,235.46
2016,9,22,8,15,559.5,113.5,2.15,26.5,342.0,373.73,285.34
2016,9,22,8,30,600.0,122.0,2.2,27.0,395.0,434.65,332.66
2016,9,22,8,45,628.0,129.5,2.3,28.0,445.0,490.62,374.4
2016,9,22,9,0,656.0,137.0,2.4,29.0,495.0,547.83,415.67
2016,9,22,9,15,678.0,142.0,2.45,29.5,541.5,599.68,452.56
2016,9,22,9,30,700.0,147.0,2.5,30.0,588.0,651.5,488.47
2016,9,22,9,45,717.0,151.0,2.55,30.5,629.0,698.36,520.04
2016,9,22,10,0,734.0,155.0,2.6,31.0,670.0,744.18,550.22
2016,9,22,10,15,746.0,158.5,2.65,31.5,704.0,784.17,575.85
2016,9,22,10,30,758.0,162.0,2.7,32.0,738.0,822.26,599.51
2016,9,22,10,45,548.5,265.5,2.75,32.5,690.5,756.16,549.48
2016,9,22,11,0,339.0,369.0,2.8,33.0,643.0,665.85,482.8
2016,9,22,11,15,564.0,268.0,2.85,33.0,737.0,799.88,578.59
2016,9,22,11,30,789.0,167.0,2.9,33.0,831.0,918.49,658.22
2016,9,22,11,45,792.5,167.5,2.95,33.5,842.0,932.26,664.7
2016,9,22,12,0,796.0,168.0,3.0,34.0,853.0,942.8,670.06
2016,9,22,12,15,796.5,168.0,3.05,34.0,855.0,946.74,672.71
2016,9,22,12,30,797.0,168.0,3.1,34.0,857.0,947.34,673.42
2016,9,22,12,45,567.0,283.0,3.15,34.0,771.0,840.97,601.85
2016,9,22,13,0,337.0,398.0,3.2,34.0,685.0,712.04,511.64
2016,9,22,13,15,228.5,403.0,3.25,34.0,596.0,592.15,429.31
2016,9,22,13,30,120.0,408.0,3.3,34.0,507.0,494.29,359.51
2016,9,22,13,45,445.0,284.0,3.35,34.0,637.0,697.68,509.3
2016,9,22,14,0,770.0,160.0,3.4,34.0,767.0,847.77,615.11
2016,9,22,14,15,759.0,157.5,3.4,34.0,736.0,814.33,592.74
2016,9,22,14,30,748.0,155.0,3.4,34.0,705.0,784.24,573.57
2016,9,22,14,45,389.5,209.5,3.45,34.0,495.0,524.79,389.96
2016,9,22,15,0,31.0,264.0,3.5,34.0,285.0,251.07,185.55
2016,9,22,15,15,28.0,244.5,3.5,33.5,262.5,229.8,171.02
2016,9,22,15,30,25.0,225.0,3.5,33.0,240.0,197.86,147.69
2016,9,22,15,45,141.0,218.0,3.5,33.0,290.5,283.22,214.2
2016,9,22,16,0,257.0,211.0,3.5,33.0,341.0,344.62,260.72
2016,9,22,16,15,191.0,190.5,3.35,32.5,281.5,268.0,202.86
2016,9,22,16,30,125.0,170.0,3.2,32.0,222.0,208.9,157.88
2016,9,22,16,45,108.0,147.5,3.1,31.5,187.5,174.45,131.27
2016,9,22,17,0,91.0,125.0,3.0,31.0,153.0,141.93,105.69
2016,9,22,17,15,71.5,100.0,2.7,30.5,119.0,103.65,75.25
2016,9,22,17,30,52.0,75.0,2.4,30.0,85.0,73.7,51.27
2016,9,22,17,45,26.0,51.0,2.1,29.5,56.0,46.09,29.5
2016,9,22,18,0,0.0,27.0,1.8,29.0,27.0,20.88,8.7
2016,9,22,18,15,0.0,13.5,1.9,28.5,13.5,10.62,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,10.0,8.66,0.0
2016,9,23,6,45,142.5,28.0,1.8,24.5,46.0,42.25,18.09
2016,9,23,7,0,264.0,46.0,2.0,25.0,82.0,88.92,54.14
2016,9,23,7,15,354.5,58.5,2.15,25.5,131.5,138.01,92.53
2016,9,23,7,30,445.0,71.0,2.3,26.0,181.0,201.59,143.88
2016,9,23,7,45,285.5,107.0,2.45,26.5,184.0,197.65,147.87
2016,9,23,8,0,126.0,143.0,2.6,27.0,187.0,177.73,136.02
2016,9,23,8,15,133.0,167.5,2.7,27.5,221.5,210.55,162.13
2016,9,23,8,30,140.0,192.0,2.8,28.0,256.0,244.11,188.12
2016,9,23,8,45,145.0,216.5,2.95,28.5,289.0,277.22,213.22
2016,9,23,9,0,150.0,241.0,3.1,29.0,322.0,310.71,238.11
2016,9,23,9,15,168.5,264.5,3.1,29.0,364.0,352.35,269.25
2016,9,23,9,30,187.0,288.0,3.1,29.0,406.0,395.41,300.98
2016,9,23,9,45,132.0,302.5,3.15,29.5,388.5,377.02,285.2
2016,9,23,10,0,77.0,317.0,3.2,30.0,371.0,338.32,254.49
2016,9,23,10,15,80.5,330.5,3.2,30.5,389.5,356.53,267.14
2016,9,23,10,30,84.0,344.0,3.2,31.0,408.0,374.83,279.57
2016,9,23,10,45,73.5,356.0,3.2,31.5,414.0,379.59,281.68
2016,9,23,11,0,63.0,368.0,3.2,32.0,420.0,383.65,283.33
2016,9,23,11,15,167.5,387.0,3.25,32.0,527.0,518.13,381.74
2016,9,23,11,30,272.0,406.0,3.3,32.0,634.0,656.5,479.1
2016,9,23,11,45,308.0,402.0,3.35,32.5,663.0,690.53,501.35
2016,9,23,12,0,344.0,398.0,3.4,33.0,692.0,723.77,523.45
2016,9,23,12,15,597.5,263.0,3.4,33.0,776.0,860.76,621.15
2016,9,23,12,30,851.0,128.0,3.4,33.0,860.0,947.39,679.03
2016,9,23,12,45,683.0,227.5,3.45,33.0,812.5,906.43,651.76
2016,9,23,13,0,515.0,327.0,3.5,33.0,765.0,830.9,598.3
2016,9,23,13,15,490.0,326.0,3.55,33.0,737.0,799.44,578.03
2016,9,23,13,30,465.0,325.0,3.6,33.0,709.0,766.38,556.23
2016,9,23,13,45,638.0,228.0,3.65,33.0,738.0,824.6,600.58
2016,9,23,14,0,811.0,131.0,3.7,33.0,767.0,857.23,624.69
2016,9,23,14,15,801.0,129.0,3.7,33.0,736.0,824.06,603.22
2016,9,23,14,30,791.0,127.0,3.7,33.0,705.0,788.51,580.48
2016,9,23,14,45,777.0,124.5,3.75,33.0,667.5,747.18,553.83
2016,9,23,15,0,763.0,122.0,3.8,33.0,630.0,704.18,524.69
2016,9,23,15,15,630.5,159.5,3.8,32.5,560.0,619.32,464.36
2016,9,23,15,30,498.0,197.0,3.8,32.0,490.0,530.97,400.6
2016,9,23,15,45,500.5,178.0,3.8,32.0,450.0,489.25,370.54
2016,9,23,16,0,503.0,159.0,3.8,32.0,410.0,446.06,338.38
2016,9,23,16,15,486.5,142.0,3.7,31.5,362.5,393.77,298.97
2016,9,23,16,30,470.0,125.0,3.6,31.0,315.0,342.26,259.0
2016,9,23,16,45,438.5,109.5,3.5,31.0,266.0,287.21,214.83
2016,9,23,17,0,407.0,94.0,3.4,31.0,217.0,235.08,172.06
2016,9,23,17,15,351.5,79.0,3.15,30.0,169.0,179.85,127.44
2016,9,23,17,30,296.0,64.0,2.9,29.0,121.0,130.91,87.77
2016,9,23,17,45,213.0,46.5,2.7,28.5,80.0,81.87,49.85
2016,9,23,18,0,130.0,29.0,2.5,28.0,39.0,42.29,17.87
2016,9,23,18,15,65.0,14.5,2.6,27.5,19.5,14.0,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,8.18,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,42.5,17.7
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,89.19,54.89
2016,9,24,7,15,345.0,59.0,2.6,24.0,129.0,138.29,93.86
2016,9,24,7,30,434.0,72.0,2.6,24.0,178.0,197.91,142.78
2016,9,24,7,45,494.5,80.5,2.65,24.5,230.5,258.42,193.33
2016,9,24,8,0,555.0,89.0,2.7,25.0,283.0,321.36,245.13
2016,9,24,8,15,596.0,95.5,2.8,25.5,336.0,379.35,292.3
2016,9,24,8,30,637.0,102.0,2.9,26.0,389.0,440.53,340.62
2016,9,24,8,45,405.5,171.0,3.0,26.5,361.5,404.3,313.15
2016,9,24,9,0,174.0,240.0,3.1,27.0,334.0,325.66,251.4
2016,9,24,9,15,144.0,262.5,3.15,27.5,345.5,335.83,258.14
2016,9,24,9,30,114.0,285.0,3.2,28.0,357.0,329.3,251.8
2016,9,24,9,45,119.5,302.5,3.25,28.5,382.0,369.11,280.62
2016,9,24,10,0,125.0,320.0,3.3,29.0,407.0,395.31,298.92
2016,9,24,10,15,217.5,325.0,3.3,29.0,485.5,480.1,362.46
2016,9,24,10,30,310.0,330.0,3.3,29.0,564.0,587.91,440.54
2016,9,24,10,45,294.0,356.0,3.35,29.5,584.5,609.1,453.02
2016,9,24,11,0,278.0,382.0,3.4,30.0,605.0,628.38,464.48
2016,9,24,11,15,555.0,256.5,3.45,30.0,715.5,785.76,579.79
2016,9,24,11,30,832.0,131.0,3.5,30.0,826.0,915.15,668.26
2016,9,24,11,45,830.0,135.0,3.55,30.0,835.5,941.23,684.36
2016,9,24,12,0,828.0,139.0,3.6,30.0,845.0,950.27,690.12
2016,9,24,12,15,828.5,139.0,3.6,30.0,847.0,954.15,692.45
2016,9,24,12,30,829.0,139.0,3.6,30.0,849.0,954.59,692.72
2016,9,24,12,45,825.0,140.0,3.65,30.5,842.0,948.36,687.7
2016,9,24,13,0,821.0,141.0,3.7,31.0,835.0,938.75,680.65
2016,9,24,13,15,647.5,230.5,3.7,31.0,772.0,863.52,630.18
2016,9,24,13,30,474.0,320.0,3.7,31.0,709.0,771.96,564.95
2016,9,24,13,45,306.0,351.0,3.75,31.0,599.5,623.15,460.29
2016,9,24,14,0,138.0,382.0,3.8,31.0,490.0,480.45,356.39
2016,9,24,14,15,69.0,255.5,3.8,30.5,309.5,279.22,209.91
2016,9,24,14,30,0.0,129.0,3.8,30.0,129.0,100.71,73.13
2016,9,24,14,45,1.5,152.5,3.85,30.0,153.5,121.06,89.29
2016,9,24,15,0,3.0,176.0,3.9,30.0,178.0,141.71,105.51
2016,9,24,15,15,1.5,131.0,3.85,30.0,132.0,103.39,75.95
2016,9,24,15,30,0.0,86.0,3.8,30.0,86.0,66.2,46.95
2016,9,24,15,45,0.0,57.0,3.8,30.0,57.0,43.72,29.29
2016,9,24,16,0,0.0,28.0,3.8,30.0,28.0,21.39,11.54
2016,9,24,16,15,0.0,24.5,3.6,29.5,24.5,18.69,9.46
2016,9,24,16,30,0.0,21.0,3.4,29.0,21.0,16.0,7.35
2016,9,24,16,45,0.0,17.5,3.2,28.5,17.5,13.31,5.21
2016,9,24,17,0,0.0,14.0,3.0,28.0,14.0,10.64,3.05
2016,9,24,17,15,0.0,10.5,2.75,27.5,10.5,7.96,0.86
2016,9,24,17,30,0.0,7.0,2.5,27.0,7.0,5.3,0.0
2016,9,24,17,45,0.0,4.5,2.3,27.0,4.5,3.4,0.0
2016,9,24,18,0,0.0,2.0,2.1,27.0,2.0,1.51,0.0
2016,9,24,18,15,0.0,1.0,2.15,26.5,1.0,0.79,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,1.0,1.7,23.0,1.0,0.0,0.0
2016,9,25,6,30,0.0,2.0,1.9,23.0,2.0,1.57,0.0
2016,9,25,6,45,0.0,11.5,2.1,23.5,11.5,8.73,0.0
2016,9,25,7,0,0.0,21.0,2.3,24.0,21.0,15.99,7.15
2016,9,25,7,15,0.0,35.0,2.35,24.0,35.0,26.72,16.26
2016,9,25,7,30,0.0,49.0,2.4,24.0,49.0,37.5,25.36
2016,9,25,7,45,0.0,64.0,2.45,24.5,64.0,49.21,35.02
2016,9,25,8,0,0.0,79.0,2.5,25.0,79.0,61.07,44.63
2016,9,25,8,15,5.5,117.5,2.5,25.0,120.5,95.05,72.1
2016,9,25,8,30,11.0,156.0,2.5,25.0,162.0,130.28,100.16
2016,9,25,8,45,93.5,197.5,2.5,25.5,248.0,222.14,172.88
2016,9,25,9,0,176.0,239.0,2.5,26.0,334.0,327.33,253.86
2016,9,25,9,15,159.0,262.5,2.5,26.0,354.5,347.01,267.78
2016,9,25,9,30,142.0,286.0,2.5,26.0,375.0,364.94,280.38
2016,9,25,9,45,83.0,274.5,2.5,26.5,327.5,301.4,230.6
2016,9,25,10,0,24.0,263.0,2.5,27.0,280.0,232.82,176.58
2016,9,25,10,15,58.5,309.0,2.5,27.0,352.5,319.83,242.85
2016,9,25,10,30,93.0,355.0,2.5,27.0,425.0,395.25,298.65
2016,9,25,10,45,46.5,216.0,2.5,27.5,251.0,225.85,170.84
2016,9,25,11,0,0.0,77.0,2.5,28.0,77.0,59.52,41.26
2016,9,25,11,15,0.0,89.0,2.45,28.0,89.0,68.9,48.67
2016,9,25,11,30,0.0,101.0,2.4,28.0,101.0,78.5,56.11
2016,9,25,11,45,19.0,230.0,2.4,28.0,246.5,216.66,162.71
2016,9,25,12,0,38.0,359.0,2.4,28.0,392.0,356.72,266.5
2016,9,25,12,15,260.0,348.5,2.35,28.0,571.0,600.48,446.17
2016,9,25,12,30,482.0,338.0,2.3,28.0,750.0,821.6,598.76
2016,9,25,12,45,241.0,216.5,2.25,28.0,422.5,449.46,338.17
2016,9,25,13,0,0.0,95.0,2.2,28.0,95.0,73.76,52.02
2016,9,25,13,15,63.0,248.5,2.1,28.0,300.5,274.23,207.55
2016,9,25,13,30,126.0,402.0,2.0,28.0,506.0,497.76,369.84
2016,9,25,13,45,155.0,391.0,1.95,28.0,514.5,509.72,377.99
2016,9,25,14,0,184.0,380.0,1.9,28.0,523.0,519.8,386.07
2016,9,25,14,15,103.0,325.0,1.85,27.5,405.0,374.41,281.3
2016,9,25,14,30,22.0,270.0,1.8,27.0,287.0,237.82,179.27
2016,9,25,14,45,13.0,228.0,1.8,27.0,238.0,193.79,146.37
2016,9,25,15,0,4.0,186.0,1.8,27.0,189.0,151.0,113.62
2016,9,25,15,15,2.0,134.0,1.8,26.5,135.5,106.25,79.18
2016,9,25,15,30,0.0,82.0,1.8,26.0,82.0,63.1,45.26
2016,9,25,15,45,0.0,91.5,1.8,26.0,91.5,70.52,51.42
2016,9,25,16,0,0.0,101.0,1.8,26.0,101.0,78.28,57.84
2016,9,25,16,15,0.0,88.5,1.75,25.5,88.5,68.32,50.11
2016,9,25,16,30,0.0,76.0,1.7,25.0,76.0,58.41,42.34
2016,9,25,16,45,0.0,63.5,1.7,25.0,63.5,48.67,34.48
2016,9,25,17,0,0.0,51.0,1.7,25.0,51.0,39.02,26.58
2016,9,25,17,15,0.0,39.0,1.6,24.5,39.0,29.78,18.94
2016,9,25,17,30,0.0,27.0,1.5,24.0,27.0,20.57,11.21
2016,9,25,17,45,0.0,17.0,1.45,24.0,17.0,12.92,4.65
2016,9,25,18,0,0.0,7.0,1.4,24.0,7.0,5.3,0.0
2016,9,25,18,15,0.0,3.5,1.45,24.0,3.5,2.75,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,10.5,2.7,21.0,10.5,7.97,0.0
2016,9,26,7,0,0.0,21.0,2.9,21.0,21.0,15.99,7.27
2016,9,26,7,15,0.0,35.0,3.05,21.0,35.0,26.73,16.49
2016,9,26,7,30,0.0,49.0,3.2,21.0,49.0,37.5,25.7
2016,9,26,7,45,0.0,64.5,3.35,21.0,64.5,49.64,35.92
2016,9,26,8,0,0.0,80.0,3.5,21.0,80.0,61.92,46.11
2016,9,26,8,15,0.0,86.5,3.55,21.0,86.5,66.91,50.11
2016,9,26,8,30,0.0,93.0,3.6,21.0,93.0,71.96,54.1
2016,9,26,8,45,0.0,82.5,3.7,21.5,82.5,63.42,46.78
2016,9,26,9,0,0.0,72.0,3.8,22.0,72.0,55.31,39.88
2016,9,26,9,15,0.0,68.5,3.8,22.0,68.5,52.64,37.56
2016,9,26,9,30,0.0,65.0,3.8,22.0,65.0,49.97,35.27
2016,9,26,9,45,0.0,55.0,3.8,22.0,55.0,42.28,28.91
2016,9,26,10,0,0.0,45.0,3.8,22.0,45.0,34.59,22.58
2016,9,26,10,15,0.0,85.0,3.75,22.0,85.0,65.61,47.62
2016,9,26,10,30,0.0,125.0,3.7,22.0,125.0,97.54,73.13
2016,9,26,10,45,0.0,136.0,3.65,22.5,136.5,106.53,79.97
2016,9,26,11,0,0.0,147.0,3.6,23.0,148.0,115.56,86.84
2016,9,26,11,15,0.5,147.0,3.6,23.0,148.0,116.07,87.16
2016,9,26,11,30,1.0,147.0,3.6,23.0,148.0,116.6,87.52
2016,9,26,11,45,5.0,181.0,3.6,23.5,185.5,148.48,112.46
2016,9,26,12,0,9.0,215.0,3.6,24.0,223.0,180.87,137.47
2016,9,26,12,15,13.0,253.5,3.6,24.0,265.0,217.59,165.85
2016,9,26,12,30,17.0,292.0,3.6,24.0,307.0,254.88,194.42
2016,9,26,12,45,12.0,245.0,3.65,24.0,256.0,209.27,159.33
2016,9,26,13,0,7.0,198.0,3.7,24.0,205.0,164.56,124.72
2016,9,26,13,15,17.0,257.5,3.7,24.0,272.0,224.46,171.56
2016,9,26,13,30,27.0,317.0,3.7,24.0,339.0,305.18,233.42
2016,9,26,13,45,14.0,237.0,3.7,24.0,248.5,203.56,155.38
2016,9,26,14,0,1.0,157.0,3.7,24.0,158.0,124.59,93.68
2016,9,26,14,15,12.5,215.0,3.7,23.5,224.5,182.91,140.31
2016,9,26,14,30,24.0,273.0,3.7,23.0,291.0,242.45,187.41
2016,9,26,14,45,12.0,189.5,3.7,23.0,198.5,160.3,123.14
2016,9,26,15,0,0.0,106.0,3.7,23.0,106.0,82.11,60.88
2016,9,26,15,15,97.0,182.0,3.65,23.0,237.5,235.09,185.1
2016,9,26,15,30,194.0,258.0,3.6,23.0,369.0,366.43,288.07
2016,9,26,15,45,173.0,234.5,3.55,23.0,327.0,321.86,253.23
2016,9,26,16,0,152.0,211.0,3.5,23.0,285.0,279.07,219.9
2016,9,26,16,15,141.5,187.5,3.4,22.5,250.5,243.6,192.3
2016,9,26,16,30,131.0,164.0,3.3,22.0,216.0,209.16,164.93
2016,9,26,16,45,118.0,139.5,3.25,22.0,180.5,173.88,136.07
2016,9,26,17,0,105.0,115.0,3.2,22.0,145.0,140.09,107.97
2016,9,26,17,15,82.5,91.0,3.15,21.5,111.0,105.63,79.36
2016,9,26,17,30,60.0,67.0,3.1,21.0,77.0,73.9,52.91
2016,9,26,17,45,30.0,44.0,3.05,21.0,49.0,41.82,26.56
2016,9,26,18,0,0.0,21.0,3.0,21.0,21.0,16.19,2.05
2016,9,26,18,15,0.0,10.5,3.05,20.5,10.5,8.26,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,3.05,18.0,18.0,13.73,2.56
2016,9,27,7,0,0.0,36.0,3.1,18.0,36.0,27.93,17.12
2016,9,27,7,15,3.0,59.0,3.15,18.0,60.0,47.24,33.71
2016,9,27,7,30,6.0,82.0,3.2,18.0,84.0,66.97,50.6
2016,9,27,7,45,16.5,104.5,3.3,18.5,110.5,89.34,69.24
2016,9,27,8,0,27.0,127.0,3.4,19.0,137.0,118.8,93.55
2016,9,27,8,15,54.0,155.5,3.45,19.5,178.5,158.28,125.68
2016,9,27,8,30,81.0,184.0,3.5,20.0,220.0,200.88,159.97
2016,9,27,8,45,64.5,201.0,3.6,20.5,232.0,210.61,167.1
2016,9,27,9,0,48.0,218.0,3.7,21.0,244.0,218.73,172.68
2016,9,27,9,15,72.0,248.0,3.65,21.5,290.5,264.75,208.63
2016,9,27,9,30,96.0,278.0,3.6,22.0,337.0,313.07,245.69
2016,9,27,9,45,68.5,281.5,3.55,22.5,325.5,299.06,233.16
2016,9,27,10,0,41.0,285.0,3.5,23.0,314.0,282.9,219.1
2016,9,27,10,15,48.0,307.5,3.35,23.0,342.5,311.45,240.66
2016,9,27,10,30,55.0,330.0,3.2,23.0,371.0,340.53,262.29
2016,9,27,10,45,48.5,334.0,3.1,23.5,371.0,340.04,260.66
2016,9,27,11,0,42.0,338.0,3.0,24.0,371.0,339.15,258.85
2016,9,27,11,15,70.0,369.0,2.9,24.0,426.0,396.16,301.79
2016,9,27,11,30,98.0,400.0,2.8,24.0,481.0,454.29,344.63
2016,9,27,11,45,189.0,404.0,2.7,24.5,562.5,566.86,426.93
2016,9,27,12,0,280.0,408.0,2.6,25.0,644.0,680.69,506.83
2016,9,27,12,15,172.0,400.0,2.55,24.5,545.5,549.18,411.94
2016,9,27,12,30,64.0,392.0,2.5,24.0,447.0,415.96,313.91
2016,9,27,12,45,49.5,370.0,2.5,24.0,412.5,380.04,287.8
2016,9,27,13,0,35.0,348.0,2.5,24.0,378.0,344.3,261.15
2016,9,27,13,15,35.5,342.0,2.5,24.0,372.0,338.44,257.13
2016,9,27,13,30,36.0,336.0,2.5,24.0,366.0,332.46,252.92
2016,9,27,13,45,37.0,328.0,2.55,24.0,358.0,324.87,247.63
2016,9,27,14,0,38.0,320.0,2.6,24.0,350.0,317.16,242.28
2016,9,27,14,15,80.0,329.5,2.6,24.0,388.5,361.11,276.93
2016,9,27,14,30,122.0,339.0,2.6,24.0,427.0,419.62,321.69
2016,9,27,14,45,106.0,316.5,2.65,24.0,390.0,364.29,280.54
2016,9,27,15,0,90.0,294.0,2.7,24.0,353.0,327.03,252.83
2016,9,27,15,15,72.5,266.5,2.6,24.0,312.0,285.08,221.0
2016,9,27,15,30,55.0,239.0,2.5,24.0,271.0,244.72,190.05
2016,9,27,15,45,217.0,208.5,2.4,24.0,316.0,324.86,254.82
2016,9,27,16,0,379.0,178.0,2.3,24.0,361.0,387.25,303.13
2016,9,27,16,15,361.5,159.5,2.05,23.5,317.0,340.19,266.05
2016,9,27,16,30,344.0,141.0,1.8,23.0,273.0,294.37,229.55
2016,9,27,16,45,407.5,111.0,1.6,23.0,244.0,280.52,215.91
2016,9,27,17,0,471.0,81.0,1.4,23.0,215.0,253.4,189.91
2016,9,27,17,15,397.5,69.0,1.3,22.5,164.5,187.44,135.41
2016,9,27,17,30,324.0,57.0,1.2,22.0,114.0,134.18,91.32
2016,9,27,17,45,225.0,40.0,1.1,21.5,72.5,80.79,49.02
2016,9,27,18,0,126.0,23.0,1.0,21.0,31.0,37.0,5.12
2016,9,27,18,15,63.0,11.5,0.95,21.0,15.5,12.02,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,160.5,19.5,1.45,18.5,39.5,42.15,13.45
2016,9,28,7,0,321.0,39.0,1.7,19.0,79.0,102.63,63.96
2016,9,28,7,15,411.0,50.0,1.65,19.5,129.0,156.42,108.29
2016,9,28,7,30,501.0,61.0,1.6,20.0,179.0,220.64,162.07
2016,9,28,7,45,559.0,68.5,1.6,20.5,232.5,280.1,212.81
2016,9,28,8,0,617.0,76.0,1.6,21.0,286.0,345.35,267.01
2016,9,28,8,15,656.0,82.0,1.45,21.5,339.5,405.56,315.53
2016,9,28,8,30,695.0,88.0,1.3,22.0,393.0,468.68,364.22
2016,9,28,8,45,723.0,92.0,1.2,23.0,444.0,525.91,405.97
2016,9,28,9,0,751.0,96.0,1.1,24.0,495.0,582.87,445.62
2016,9,28,9,15,771.0,99.5,1.05,24.5,541.5,635.66,481.83
2016,9,28,9,30,791.0,103.0,1.0,25.0,588.0,687.97,516.41
2016,9,28,9,45,805.5,106.0,0.95,25.5,629.0,734.85,545.89
2016,9,28,10,0,820.0,109.0,0.9,26.0,670.0,780.25,572.55
2016,9,28,10,15,830.5,111.0,0.85,26.0,704.5,819.53,595.78
2016,9,28,10,30,841.0,113.0,0.8,26.0,739.0,846.24,610.64
2016,9,28,10,45,848.5,114.5,0.8,26.5,765.5,876.88,627.66
2016,9,28,11,0,856.0,116.0,0.8,27.0,792.0,904.74,642.71
2016,9,28,11,15,861.0,117.0,0.8,27.0,811.0,926.86,655.43
2016,9,28,11,30,866.0,118.0,0.8,27.0,830.0,945.83,666.32
2016,9,28,11,45,879.0,112.0,0.85,27.5,843.0,962.18,675.33
2016,9,28,12,0,892.0,106.0,0.9,28.0,856.0,975.22,682.43
2016,9,28,12,15,892.5,106.5,0.95,28.0,857.5,979.42,685.63
2016,9,28,12,30,893.0,107.0,1.0,28.0,859.0,980.05,686.91
2016,9,28,12,45,891.5,106.5,1.05,28.5,852.0,974.2,683.02
2016,9,28,13,0,890.0,106.0,1.1,29.0,845.0,964.83,677.16
2016,9,28,13,15,886.5,105.0,1.1,29.0,829.5,949.61,668.33
2016,9,28,13,30,883.0,104.0,1.1,29.0,814.0,931.02,657.58
2016,9,28,13,45,877.5,102.5,1.1,29.0,790.5,906.86,643.43
2016,9,28,14,0,872.0,101.0,1.1,29.0,767.0,879.62,627.41
2016,9,28,14,15,863.5,99.5,1.1,29.0,736.0,846.92,607.89
2016,9,28,14,30,855.0,98.0,1.1,29.0,705.0,811.62,586.62
2016,9,28,14,45,845.0,95.0,1.1,29.0,667.0,771.2,561.83
2016,9,28,15,0,835.0,92.0,1.1,29.0,629.0,728.69,535.41
2016,9,28,15,15,819.0,89.0,1.05,29.0,585.0,686.24,507.26
2016,9,28,15,30,803.0,86.0,1.0,29.0,541.0,635.73,472.36
2016,9,28,15,45,783.0,82.0,1.0,29.0,492.0,580.87,434.02
2016,9,28,16,0,763.0,78.0,1.0,29.0,443.0,525.86,394.34
2016,9,28,16,15,732.5,74.0,0.95,28.5,390.5,465.6,349.93
2016,9,28,16,30,702.0,70.0,0.9,28.0,338.0,406.88,305.01
2016,9,28,16,45,659.0,64.0,0.85,28.0,283.5,343.13,254.28
2016,9,28,17,0,616.0,58.0,0.8,28.0,229.0,282.92,204.79
2016,9,28,17,15,545.0,50.5,0.75,27.5,176.0,217.2,151.09
2016,9,28,17,30,474.0,43.0,0.7,27.0,123.0,159.21,103.25
2016,9,28,17,45,353.0,31.0,0.7,26.5,78.0,96.76,54.66
2016,9,28,18,0,232.0,19.0,0.7,26.0,33.0,46.13,0.17
2016,9,28,18,15,116.0,9.5,0.75,25.5,16.5,13.16,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,17.5,3.55,16.5,42.0,45.36,12.93
2016,9,29,7,0,391.0,35.0,3.8,17.0,84.0,113.72,70.56
2016,9,29,7,15,482.5,45.0,3.8,17.5,136.0,171.31,119.3
2016,9,29,7,30,574.0,55.0,3.8,18.0,188.0,239.5,177.89
2016,9,29,7,45,630.0,61.5,3.8,18.5,244.0,301.49,232.34
2016,9,29,8,0,686.0,68.0,3.8,19.0,300.0,368.95,290.05
2016,9,29,8,15,723.0,73.0,3.9,19.5,355.0,430.55,341.86
2016,9,29,8,30,760.0,78.0,4.0,20.0,410.0,494.99,394.25
2016,9,29,8,45,787.0,81.5,4.1,21.0,463.0,554.21,440.2
2016,9,29,9,0,814.0,85.0,4.2,22.0,516.0,614.12,485.08
2016,9,29,9,15,833.0,88.0,4.2,22.5,563.5,668.48,525.11
2016,9,29,9,30,852.0,91.0,4.2,23.0,611.0,722.13,563.48
2016,9,29,9,45,866.5,93.0,4.25,23.5,653.5,763.06,590.76
2016,9,29,10,0,881.0,95.0,4.3,24.0,696.0,808.79,620.75
2016,9,29,10,15,891.0,97.0,4.3,24.5,731.0,848.87,646.15
2016,9,29,10,30,901.0,99.0,4.3,25.0,766.0,886.49,669.57
2016,9,29,10,45,909.0,100.0,4.35,25.5,793.5,918.63,689.27
2016,9,29,11,0,917.0,101.0,4.4,26.0,821.0,947.8,706.89
2016,9,29,11,15,921.5,101.5,4.45,26.0,840.5,970.08,721.25
2016,9,29,11,30,926.0,102.0,4.5,26.0,860.0,988.97,733.45
2016,9,29,11,45,928.5,102.5,4.55,26.5,871.0,1002.45,740.71
2016,9,29,12,0,931.0,103.0,4.6,27.0,882.0,1012.31,745.71
