Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,15,931.5,103.0,4.6,27.0,883.5,1016.06,747.99
2016,9,29,12,30,932.0,103.0,4.6,27.0,885.0,1016.09,748.0
2016,9,29,12,45,930.5,103.0,4.65,27.0,878.0,1010.49,744.9
2016,9,29,13,0,929.0,103.0,4.7,27.0,871.0,1001.22,739.53
2016,9,29,13,15,925.5,102.5,4.65,27.0,855.0,985.92,729.44
2016,9,29,13,30,922.0,102.0,4.6,27.0,839.0,967.13,717.16
2016,9,29,13,45,917.0,100.5,4.6,27.0,815.0,942.53,701.5
2016,9,29,14,0,912.0,99.0,4.6,27.0,791.0,914.7,683.7
2016,9,29,14,15,903.5,97.0,4.55,27.0,759.0,880.28,661.03
2016,9,29,14,30,895.0,95.0,4.5,27.0,727.0,843.14,636.57
2016,9,29,14,45,881.0,94.0,4.45,27.0,687.0,800.18,607.91
2016,9,29,15,0,867.0,93.0,4.4,27.0,647.0,755.31,577.68
2016,9,29,15,15,851.0,90.5,4.3,26.5,601.5,712.12,548.48
2016,9,29,15,30,835.0,88.0,4.2,26.0,556.0,660.64,511.67
2016,9,29,15,45,815.5,83.5,4.1,26.0,506.0,603.97,469.17
2016,9,29,16,0,796.0,79.0,4.0,26.0,456.0,547.04,425.36
2016,9,29,16,15,765.0,75.0,3.65,25.0,401.5,484.72,377.29
2016,9,29,16,30,734.0,71.0,3.3,24.0,347.0,423.92,328.72
2016,9,29,16,45,690.5,64.5,2.95,23.5,291.0,357.44,273.66
2016,9,29,17,0,647.0,58.0,2.6,23.0,235.0,294.93,220.29
2016,9,29,17,15,572.5,50.5,2.4,22.0,180.0,226.27,162.26
2016,9,29,17,30,498.0,43.0,2.2,21.0,125.0,165.7,110.64
2016,9,29,17,45,369.0,31.0,2.05,20.5,78.0,100.29,57.83
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,47.18,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,13.6,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,14.5,42.0,47.25,12.12
2016,9,30,7,0,406.0,35.0,2.7,15.0,84.0,118.5,74.29
2016,9,30,7,15,498.5,44.5,2.6,15.0,137.0,177.14,124.67
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,246.42,184.93
2016,9,30,7,45,646.0,60.5,2.45,15.5,246.5,309.2,240.33
2016,9,30,8,0,701.0,67.0,2.4,16.0,303.0,376.91,298.31
2016,9,30,8,15,738.0,72.0,2.2,17.0,358.5,439.79,349.8
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,505.1,400.73
2016,9,30,8,45,800.5,81.0,1.85,19.0,466.5,564.77,445.17
2016,9,30,9,0,826.0,85.0,1.7,20.0,519.0,624.96,487.84
2016,9,30,9,15,844.0,88.0,1.75,20.5,567.0,679.21,526.64
2016,9,30,9,30,862.0,91.0,1.8,21.0,615.0,726.07,559.32
2016,9,30,9,45,874.5,93.5,1.85,21.5,656.5,772.84,589.48
2016,9,30,10,0,887.0,96.0,1.9,22.0,698.0,817.77,617.86
2016,9,30,10,15,896.5,98.0,1.85,22.0,733.0,857.6,642.68
2016,9,30,10,30,906.0,100.0,1.8,22.0,768.0,894.91,665.55
2016,9,30,10,45,912.5,101.5,1.8,22.5,795.5,926.32,683.57
2016,9,30,11,0,919.0,103.0,1.8,23.0,823.0,954.67,699.52
2016,9,30,11,15,923.0,104.0,1.75,23.0,842.0,976.97,712.25
2016,9,30,11,30,927.0,105.0,1.7,23.0,861.0,995.86,722.84
2016,9,30,11,45,932.5,103.5,1.7,23.5,871.5,1010.09,729.84
2016,9,30,12,0,938.0,102.0,1.7,24.0,882.0,1020.73,734.7
2016,9,30,12,15,938.0,102.0,1.7,24.0,883.5,1023.94,736.47
2016,9,30,12,30,938.0,102.0,1.7,24.0,885.0,1023.41,736.12
2016,9,30,12,45,936.0,101.5,1.7,24.5,877.5,1016.7,730.65
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,1006.31,723.08
2016,9,30,13,15,930.0,100.0,1.7,25.0,853.5,989.88,713.28
2016,9,30,13,30,926.0,99.0,1.7,25.0,837.0,969.94,701.4
2016,9,30,13,45,920.0,98.0,1.75,25.0,812.0,944.79,686.9
2016,9,30,14,0,914.0,97.0,1.8,25.0,787.0,916.44,670.31
2016,9,30,14,15,905.0,95.5,1.8,25.0,754.5,881.97,649.07
2016,9,30,14,30,896.0,94.0,1.8,25.0,722.0,844.81,625.96
2016,9,30,14,45,884.0,91.5,1.85,25.0,682.5,801.75,599.16
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,756.64,570.57
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,706.53,537.26
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,660.67,504.76
2016,9,30,15,45,816.5,80.5,1.9,25.0,500.0,603.0,462.97
2016,9,30,16,0,794.0,77.0,1.9,25.0,449.0,545.32,419.96
2016,9,30,16,15,762.0,73.0,1.7,24.5,394.5,482.55,371.73
2016,9,30,16,30,730.0,69.0,1.5,24.0,340.0,421.42,323.2
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.0,354.66,269.07
2016,9,30,17,0,636.0,58.0,1.2,23.0,228.0,292.37,216.82
2016,9,30,17,15,560.0,50.0,1.1,22.5,173.5,223.3,158.95
2016,9,30,17,30,484.0,42.0,1.0,22.0,119.0,162.54,107.62
2016,9,30,17,45,361.0,29.5,0.95,21.5,74.0,98.4,55.71
2016,9,30,18,0,238.0,17.0,0.9,21.0,29.0,45.41,0.0
2016,9,30,18,15,119.0,8.5,0.9,20.5,14.5,6.69,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,107.5,19.5,0.8,16.5,32.5,35.96,7.26
2016,10,1,7,0,215.0,39.0,0.8,17.0,65.0,85.51,54.82
2016,10,1,7,15,267.0,57.5,1.0,17.0,107.0,130.42,93.37
2016,10,1,7,30,319.0,76.0,1.2,17.0,149.0,181.53,137.43
2016,10,1,7,45,355.0,92.0,1.45,17.5,193.5,230.31,179.58
2016,10,1,8,0,391.0,108.0,1.7,18.0,238.0,282.87,224.0
2016,10,1,8,15,470.5,113.5,1.6,18.5,297.5,349.74,278.04
2016,10,1,8,30,550.0,119.0,1.5,19.0,357.0,430.77,341.32
2016,10,1,8,45,541.0,139.5,1.45,19.5,397.5,468.81,369.98
2016,10,1,9,0,532.0,160.0,1.4,20.0,438.0,511.29,400.87
2016,10,1,9,15,440.0,205.0,1.2,20.5,449.5,518.46,402.61
2016,10,1,9,30,348.0,250.0,1.0,21.0,461.0,501.42,386.4
2016,10,1,9,45,349.0,269.5,0.85,22.0,493.5,536.52,408.65
2016,10,1,10,0,350.0,289.0,0.7,23.0,526.0,570.71,428.82
2016,10,1,10,15,218.0,315.5,0.7,23.0,465.5,482.06,362.97
2016,10,1,10,30,86.0,342.0,0.7,23.0,405.0,382.85,288.61
2016,10,1,10,45,100.0,360.0,0.75,23.5,436.5,415.28,312.41
2016,10,1,11,0,114.0,378.0,0.8,24.0,468.0,448.22,335.27
2016,10,1,11,15,492.5,249.5,0.75,24.0,648.0,737.57,543.06
2016,10,1,11,30,871.0,121.0,0.7,24.0,828.0,961.81,685.34
2016,10,1,11,45,584.5,258.0,0.7,24.5,735.5,854.94,611.04
2016,10,1,12,0,298.0,395.0,0.7,25.0,643.0,692.5,498.61
2016,10,1,12,15,186.0,393.5,0.65,25.0,548.0,561.8,409.95
2016,10,1,12,30,74.0,392.0,0.6,25.0,453.0,429.57,316.19
2016,10,1,12,45,132.0,400.0,0.55,25.5,508.5,515.15,377.53
2016,10,1,13,0,190.0,408.0,0.5,26.0,564.0,577.25,419.32
2016,10,1,13,15,154.0,397.5,0.5,26.0,522.0,529.94,385.95
2016,10,1,13,30,118.0,387.0,0.5,26.0,480.0,483.03,353.58
2016,10,1,13,45,88.5,361.5,0.5,26.5,430.0,407.85,300.72
2016,10,1,14,0,59.0,336.0,0.5,27.0,380.0,354.48,262.45
2016,10,1,14,15,185.5,324.0,0.55,26.5,454.5,467.69,347.86
2016,10,1,14,30,312.0,312.0,0.6,26.0,529.0,571.29,422.73
2016,10,1,14,45,193.5,296.0,0.7,26.0,428.5,433.23,324.49
2016,10,1,15,0,75.0,280.0,0.8,26.0,328.0,305.56,231.18
2016,10,1,15,15,40.0,227.5,0.9,26.0,252.5,227.27,173.2
2016,10,1,15,30,5.0,175.0,1.0,26.0,177.0,143.72,108.88
2016,10,1,15,45,18.0,176.5,1.1,26.0,184.5,153.58,117.48
2016,10,1,16,0,31.0,178.0,1.2,26.0,192.0,171.97,132.41
2016,10,1,16,15,26.5,157.0,1.15,25.5,168.0,149.25,114.92
2016,10,1,16,30,22.0,136.0,1.1,25.0,144.0,120.26,92.21
2016,10,1,16,45,15.5,114.5,1.1,24.5,119.5,98.71,75.12
2016,10,1,17,0,9.0,93.0,1.1,24.0,95.0,77.96,58.35
2016,10,1,17,15,4.5,70.5,1.05,23.0,71.5,57.7,41.74
2016,10,1,17,30,0.0,48.0,1.0,22.0,48.0,38.0,25.34
2016,10,1,17,45,0.0,29.0,0.95,21.5,29.0,22.67,11.71
2016,10,1,18,0,0.0,10.0,0.9,21.0,10.0,7.6,0.0
2016,10,1,18,15,0.0,5.0,0.9,20.5,5.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.0,21.0,1.4,15.5,35.5,40.26,6.49
2016,10,2,7,0,248.0,42.0,1.6,16.0,71.0,96.23,62.24
2016,10,2,7,15,337.0,57.5,1.7,16.5,120.0,149.85,107.3
2016,10,2,7,30,426.0,73.0,1.8,17.0,169.0,214.1,161.69
2016,10,2,7,45,486.5,84.0,1.9,18.0,222.5,273.53,212.38
2016,10,2,8,0,547.0,95.0,2.0,19.0,276.0,344.43,270.96
2016,10,2,8,15,589.5,103.5,1.95,20.0,330.0,405.97,320.33
2016,10,2,8,30,632.0,112.0,1.9,21.0,384.0,470.81,370.35
2016,10,2,8,45,662.0,119.0,1.85,22.0,435.0,529.81,414.05
2016,10,2,9,0,692.0,126.0,1.8,23.0,486.0,590.09,456.94
2016,10,2,9,15,715.0,131.0,1.75,23.5,533.0,644.55,494.97
2016,10,2,9,30,738.0,136.0,1.7,24.0,580.0,698.94,531.72
2016,10,2,9,45,753.0,141.0,1.65,24.5,621.5,746.81,562.77
2016,10,2,10,0,768.0,146.0,1.6,25.0,663.0,793.37,591.96
2016,10,2,10,15,780.5,149.0,1.55,25.0,697.5,834.18,617.07
2016,10,2,10,30,793.0,152.0,1.5,25.0,732.0,866.51,636.31
2016,10,2,10,45,801.0,155.0,1.45,25.5,759.0,898.61,654.01
2016,10,2,11,0,809.0,158.0,1.4,26.0,786.0,928.0,669.72
2016,10,2,11,15,814.5,159.0,1.35,26.5,804.5,950.25,680.75
2016,10,2,11,30,820.0,160.0,1.3,27.0,823.0,969.38,689.83
2016,10,2,11,45,874.5,130.5,1.3,27.5,845.0,986.97,698.76
2016,10,2,12,0,929.0,101.0,1.3,28.0,867.0,1016.27,714.94
2016,10,2,12,15,929.0,101.0,1.25,28.0,868.5,1019.29,715.44
2016,10,2,12,30,929.0,101.0,1.2,28.0,870.0,1018.61,714.14
2016,10,2,12,45,926.0,101.5,1.2,28.0,862.0,1011.86,710.2
2016,10,2,13,0,923.0,102.0,1.2,28.0,854.0,1001.47,704.26
2016,10,2,13,15,919.0,101.0,1.2,28.0,838.0,985.01,694.74
2016,10,2,13,30,915.0,100.0,1.2,28.0,822.0,965.1,683.24
2016,10,2,13,45,907.5,99.5,1.2,28.5,797.0,939.17,666.76
2016,10,2,14,0,900.0,99.0,1.2,29.0,772.0,910.18,648.47
2016,10,2,14,15,890.5,97.5,1.2,28.5,739.5,875.52,629.12
2016,10,2,14,30,881.0,96.0,1.2,28.0,707.0,838.25,607.92
2016,10,2,14,45,861.0,97.0,1.25,28.0,665.5,792.9,580.57
2016,10,2,15,0,841.0,98.0,1.3,28.0,624.0,753.6,556.85
2016,10,2,15,15,823.0,95.0,1.3,28.0,578.5,702.18,523.11
2016,10,2,15,30,805.0,92.0,1.3,28.0,533.0,649.81,487.24
2016,10,2,15,45,780.0,88.5,1.3,28.0,482.5,591.92,446.42
2016,10,2,16,0,755.0,85.0,1.3,28.0,432.0,534.33,404.55
2016,10,2,16,15,720.0,80.0,1.2,27.5,378.0,471.65,357.78
2016,10,2,16,30,685.0,75.0,1.1,27.0,324.0,410.02,310.2
2016,10,2,16,45,633.5,68.5,1.0,26.5,268.5,342.59,256.76
2016,10,2,17,0,582.0,62.0,0.9,26.0,213.0,279.86,205.33
2016,10,2,17,15,501.5,53.0,0.9,25.0,160.0,211.26,149.4
2016,10,2,17,30,421.0,44.0,0.9,24.0,107.0,151.53,100.07
2016,10,2,17,45,285.5,29.5,0.95,23.5,64.0,86.89,47.86
2016,10,2,18,0,150.0,15.0,1.0,23.0,21.0,28.64,0.0
2016,10,2,18,15,75.0,7.5,1.0,22.5,10.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,132.5,20.0,1.3,18.5,35.0,41.08,3.73
2016,10,3,7,0,265.0,40.0,1.5,19.0,70.0,99.17,63.03
2016,10,3,7,15,359.0,53.0,1.6,19.5,119.0,152.99,107.95
2016,10,3,7,30,453.0,66.0,1.7,20.0,168.0,221.65,165.4
2016,10,3,7,45,517.0,75.0,1.8,20.5,221.5,283.36,217.84
2016,10,3,8,0,581.0,84.0,1.9,21.0,275.0,351.51,274.32
2016,10,3,8,15,623.0,91.0,1.95,22.0,328.5,413.04,323.63
2016,10,3,8,30,665.0,98.0,2.0,23.0,382.0,477.78,373.57
2016,10,3,8,45,699.0,101.5,2.15,24.0,433.5,537.05,418.05
2016,10,3,9,0,733.0,105.0,2.3,25.0,485.0,597.86,462.22
2016,10,3,9,15,754.5,109.0,2.25,25.5,532.0,651.81,500.06
2016,10,3,9,30,776.0,113.0,2.2,26.0,579.0,702.64,534.61
2016,10,3,9,45,790.5,117.0,2.2,26.5,619.5,750.01,565.61
2016,10,3,10,0,805.0,121.0,2.2,27.0,660.0,795.89,594.16
2016,10,3,10,15,816.5,123.5,2.2,27.0,694.5,835.99,619.59
2016,10,3,10,30,828.0,126.0,2.2,27.0,729.0,873.88,643.37
2016,10,3,10,45,839.0,126.0,2.2,27.5,756.5,906.32,662.09
2016,10,3,11,0,850.0,126.0,2.2,28.0,784.0,936.07,678.96
2016,10,3,11,15,855.5,127.5,2.2,28.0,802.5,959.39,693.0
2016,10,3,11,30,861.0,129.0,2.2,28.0,821.0,965.52,696.14
2016,10,3,11,45,860.5,131.5,2.2,28.5,830.5,977.05,701.64
2016,10,3,12,0,860.0,134.0,2.2,29.0,840.0,1000.08,714.46
2016,10,3,12,15,645.5,238.5,2.15,29.0,769.0,908.04,653.88
2016,10,3,12,30,431.0,343.0,2.1,29.0,698.0,793.19,573.63
2016,10,3,12,45,646.5,236.5,2.1,29.5,763.5,903.0,651.05
2016,10,3,13,0,862.0,130.0,2.1,30.0,829.0,973.54,694.96
2016,10,3,13,15,857.5,129.0,2.05,30.0,813.0,971.15,692.66
2016,10,3,13,30,853.0,128.0,2.0,30.0,797.0,951.2,680.11
2016,10,3,13,45,847.5,125.5,2.0,30.0,772.5,925.56,664.73
2016,10,3,14,0,842.0,123.0,2.0,30.0,748.0,896.91,647.45
2016,10,3,14,15,832.0,121.0,2.0,30.0,716.0,862.05,626.11
2016,10,3,14,30,822.0,119.0,2.0,30.0,684.0,824.75,603.08
2016,10,3,14,45,805.5,117.0,2.05,30.0,644.5,780.08,575.3
2016,10,3,15,0,789.0,115.0,2.1,30.0,605.0,733.86,546.02
2016,10,3,15,15,769.5,111.5,2.05,29.5,560.0,682.73,511.95
2016,10,3,15,30,750.0,108.0,2.0,29.0,515.0,633.45,478.23
2016,10,3,15,45,723.5,103.0,2.0,29.0,465.0,575.14,436.49
2016,10,3,16,0,697.0,98.0,2.0,29.0,415.0,517.48,394.04
2016,10,3,16,15,660.0,92.0,1.8,28.5,362.0,454.33,346.31
2016,10,3,16,30,623.0,86.0,1.6,28.0,309.0,393.61,298.96
2016,10,3,16,45,569.5,78.0,1.4,27.5,255.0,326.93,245.83
2016,10,3,17,0,516.0,70.0,1.2,27.0,201.0,265.24,195.21
2016,10,3,17,15,434.5,58.5,1.15,26.0,150.0,197.5,140.17
2016,10,3,17,30,353.0,47.0,1.1,25.0,99.0,138.85,92.1
2016,10,3,17,45,227.5,30.5,1.05,24.5,58.5,76.88,41.42
2016,10,3,18,0,102.0,14.0,1.0,24.0,18.0,22.64,0.0
2016,10,3,18,15,51.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,4,6,45,98.5,21.0,2.2,21.5,32.0,37.84,0.09
2016,10,4,7,0,197.0,42.0,2.4,22.0,64.0,88.85,56.66
2016,10,4,7,15,293.0,57.0,2.45,22.5,111.0,141.39,99.76
2016,10,4,7,30,389.0,72.0,2.5,23.0,158.0,205.45,152.68
2016,10,4,7,45,463.5,80.0,2.55,23.5,211.0,265.49,203.02
2016,10,4,8,0,538.0,88.0,2.6,24.0,264.0,339.06,263.16
2016,10,4,8,15,582.0,95.5,2.8,24.5,316.0,399.97,312.53
2016,10,4,8,30,626.0,103.0,3.0,25.0,368.0,464.35,363.23
2016,10,4,8,45,390.5,165.5,3.2,25.5,338.0,411.84,322.32
2016,10,4,9,0,155.0,228.0,3.4,26.0,308.0,315.38,245.64
2016,10,4,9,15,206.5,246.0,3.4,26.5,363.5,375.53,291.77
2016,10,4,9,30,258.0,264.0,3.4,27.0,419.0,455.35,350.98
2016,10,4,9,45,259.0,284.5,3.45,27.5,449.0,487.93,373.4
2016,10,4,10,0,260.0,305.0,3.5,28.0,479.0,519.88,395.2
2016,10,4,10,15,534.0,215.0,3.45,28.0,594.5,689.92,522.39
2016,10,4,10,30,808.0,125.0,3.4,28.0,710.0,858.24,639.82
2016,10,4,10,45,496.0,251.5,3.4,28.5,615.0,725.59,541.62
2016,10,4,11,0,184.0,378.0,3.4,29.0,520.0,536.75,400.18
2016,10,4,11,15,199.5,387.0,3.4,29.0,544.0,564.34,420.68
2016,10,4,11,30,215.0,396.0,3.4,29.0,568.0,591.67,439.87
2016,10,4,11,45,538.5,257.0,3.4,29.0,695.5,810.51,599.67
2016,10,4,12,0,862.0,118.0,3.4,29.0,823.0,973.66,709.4
2016,10,4,12,15,645.0,230.0,3.35,29.0,758.5,901.7,659.58
2016,10,4,12,30,428.0,342.0,3.3,29.0,694.0,791.15,579.8
2016,10,4,12,45,643.5,229.0,3.3,29.5,751.5,895.07,655.11
2016,10,4,13,0,859.0,116.0,3.3,30.0,809.0,958.84,695.98
2016,10,4,13,15,854.5,115.0,3.25,30.0,793.0,942.59,684.98
2016,10,4,13,30,850.0,114.0,3.2,30.0,777.0,923.16,672.65
2016,10,4,13,45,844.0,112.0,3.2,30.0,753.0,898.26,657.13
2016,10,4,14,0,838.0,110.0,3.2,30.0,729.0,870.45,639.72
2016,10,4,14,15,828.0,108.0,3.15,30.0,697.0,846.61,624.69
2016,10,4,14,30,818.0,106.0,3.1,30.0,665.0,809.47,600.65
2016,10,4,14,45,797.5,106.5,3.05,30.0,625.5,764.49,571.17
2016,10,4,15,0,777.0,107.0,3.0,30.0,586.0,718.24,540.58
2016,10,4,15,15,757.5,103.5,2.85,30.0,541.5,667.63,504.92
2016,10,4,15,30,738.0,100.0,2.7,30.0,497.0,616.37,467.99
2016,10,4,15,45,710.5,96.0,2.6,30.0,448.0,561.14,427.52
2016,10,4,16,0,683.0,92.0,2.5,30.0,399.0,504.66,385.18
2016,10,4,16,15,645.5,86.0,2.25,29.5,347.0,442.01,337.5
2016,10,4,16,30,608.0,80.0,2.0,29.0,295.0,381.9,290.37
2016,10,4,16,45,550.5,73.0,1.8,29.0,242.5,315.45,236.83
2016,10,4,17,0,493.0,66.0,1.6,29.0,190.0,254.44,186.46
2016,10,4,17,15,407.5,55.5,1.55,28.0,140.0,187.73,132.48
2016,10,4,17,30,322.0,45.0,1.5,27.0,90.0,128.53,84.39
2016,10,4,17,45,192.0,29.0,1.45,26.5,52.5,69.5,35.78
2016,10,4,18,0,62.0,13.0,1.4,26.0,15.0,17.41,0.0
2016,10,4,18,15,31.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,128.0,18.5,1.1,22.5,32.5,40.19,0.0
2016,10,5,7,0,256.0,37.0,1.2,23.0,65.0,97.4,60.65
2016,10,5,7,15,356.5,49.5,1.35,23.5,113.5,155.33,108.33
2016,10,5,7,30,457.0,62.0,1.5,24.0,162.0,223.58,164.55
2016,10,5,7,45,526.0,69.0,1.65,24.5,215.5,285.84,216.67
2016,10,5,8,0,595.0,76.0,1.8,25.0,269.0,354.98,273.15
2016,10,5,8,15,637.0,82.0,1.85,25.5,322.0,416.29,322.16
2016,10,5,8,30,679.0,88.0,1.9,26.0,375.0,480.79,371.93
2016,10,5,8,45,443.0,155.5,1.95,27.0,352.5,435.66,336.41
2016,10,5,9,0,207.0,223.0,2.0,28.0,330.0,345.23,265.47
2016,10,5,9,15,155.0,245.5,1.95,28.0,330.0,340.83,261.25
2016,10,5,9,30,103.0,268.0,1.9,28.0,330.0,316.44,241.45
2016,10,5,9,45,198.5,282.5,1.9,28.5,411.0,424.16,322.04
2016,10,5,10,0,294.0,297.0,1.9,29.0,492.0,541.17,405.78
2016,10,5,10,15,302.5,307.5,1.85,29.5,517.5,569.84,423.63
2016,10,5,10,30,311.0,318.0,1.8,30.0,543.0,598.03,441.43
2016,10,5,10,45,589.0,213.0,1.8,30.5,657.5,781.1,569.91
2016,10,5,11,0,867.0,108.0,1.8,31.0,772.0,926.07,661.92
2016,10,5,11,15,871.5,109.0,1.75,31.0,790.5,947.54,672.69
2016,10,5,11,30,876.0,110.0,1.7,31.0,809.0,965.8,682.74
2016,10,5,11,45,882.0,108.5,1.7,31.5,819.5,979.62,689.35
2016,10,5,12,0,888.0,107.0,1.7,32.0,830.0,990.07,694.0
2016,10,5,12,15,888.0,107.0,1.7,32.0,830.5,992.74,695.42
2016,10,5,12,30,888.0,107.0,1.7,32.0,831.0,991.88,694.9
2016,10,5,12,45,887.0,106.0,1.7,32.5,823.5,985.48,689.75
2016,10,5,13,0,886.0,105.0,1.7,33.0,816.0,975.58,682.65
2016,10,5,13,15,881.5,104.5,1.7,33.0,800.0,959.42,673.23
2016,10,5,13,30,877.0,104.0,1.7,33.0,784.0,939.97,661.93
2016,10,5,13,45,871.0,102.0,1.7,33.0,759.5,914.41,646.87
2016,10,5,14,0,865.0,100.0,1.7,33.0,735.0,885.85,629.97
2016,10,5,14,15,855.5,98.5,1.7,33.0,703.0,851.96,609.63
2016,10,5,14,30,846.0,97.0,1.7,33.0,671.0,815.61,587.6
2016,10,5,14,45,833.5,94.0,1.75,33.0,632.5,773.03,561.74
2016,10,5,15,0,821.0,91.0,1.8,33.0,594.0,735.93,539.2
2016,10,5,15,15,803.0,88.5,1.8,32.5,549.5,685.75,507.59
2016,10,5,15,30,785.0,86.0,1.8,32.0,505.0,634.69,473.52
2016,10,5,15,45,761.0,82.0,1.85,32.0,455.5,577.71,433.52
2016,10,5,16,0,737.0,78.0,1.9,32.0,406.0,521.04,392.44
2016,10,5,16,15,701.5,73.5,1.75,31.5,353.5,458.47,345.69
2016,10,5,16,30,666.0,69.0,1.6,31.0,301.0,398.89,299.61
2016,10,5,16,45,614.0,62.5,1.45,30.5,247.5,332.17,246.8
2016,10,5,17,0,562.0,56.0,1.3,30.0,194.0,270.3,196.19
2016,10,5,17,15,476.0,47.0,1.2,29.0,143.0,201.02,140.09
2016,10,5,17,30,390.0,38.0,1.1,28.0,92.0,141.4,91.32
2016,10,5,17,45,245.0,24.5,1.05,27.5,53.0,76.27,36.47
2016,10,5,18,0,100.0,11.0,1.0,27.0,14.0,20.41,0.0
2016,10,5,18,15,50.0,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,124.0,18.5,1.25,23.5,31.5,40.18,0.0
2016,10,6,7,0,248.0,37.0,1.4,24.0,63.0,97.22,60.35
2016,10,6,7,15,351.5,49.0,1.5,24.5,111.0,155.23,108.11
2016,10,6,7,30,455.0,61.0,1.6,25.0,159.0,224.08,164.61
2016,10,6,7,45,545.5,63.5,1.7,25.5,214.5,290.32,219.38
2016,10,6,8,0,636.0,66.0,1.8,26.0,270.0,365.43,280.13
2016,10,6,8,15,676.0,71.0,1.8,26.5,323.5,426.76,328.93
2016,10,6,8,30,716.0,76.0,1.8,27.0,377.0,490.12,377.52
2016,10,6,8,45,751.5,77.5,1.8,27.5,428.5,550.39,422.17
2016,10,6,9,0,787.0,79.0,1.8,28.0,480.0,612.14,466.34
2016,10,6,9,15,806.0,82.0,1.8,28.0,526.0,665.23,503.85
2016,10,6,9,30,825.0,85.0,1.8,28.0,572.0,717.66,539.36
2016,10,6,9,45,842.0,86.0,1.8,28.5,613.0,757.88,563.86
2016,10,6,10,0,859.0,87.0,1.8,29.0,654.0,803.49,591.67
2016,10,6,10,15,497.0,212.0,1.8,29.5,544.0,660.04,488.79
2016,10,6,10,30,135.0,337.0,1.8,30.0,434.0,445.28,329.79
2016,10,6,10,45,129.5,354.0,1.8,30.5,450.0,461.47,341.12
2016,10,6,11,0,124.0,371.0,1.8,31.0,466.0,477.01,350.58
2016,10,6,11,15,514.5,231.5,1.85,31.0,638.0,750.27,547.85
2016,10,6,11,30,905.0,92.0,1.9,31.0,810.0,977.06,694.47
2016,10,6,11,45,904.5,94.0,2.0,31.5,819.0,988.53,698.58
2016,10,6,12,0,904.0,96.0,2.1,32.0,828.0,996.42,702.84
2016,10,6,12,15,904.0,96.0,2.1,32.0,829.0,999.07,704.3
2016,10,6,12,30,904.0,96.0,2.1,32.0,830.0,998.12,703.73
2016,10,6,12,45,903.0,95.5,2.15,32.0,822.5,992.08,700.72
2016,10,6,13,0,902.0,95.0,2.2,32.0,815.0,982.48,695.64
2016,10,6,13,15,897.5,94.0,2.2,32.0,798.5,965.5,685.54
2016,10,6,13,30,893.0,93.0,2.2,32.0,782.0,945.18,673.48
2016,10,6,13,45,887.0,91.5,2.25,32.5,758.0,919.72,657.35
2016,10,6,14,0,881.0,90.0,2.3,33.0,734.0,891.21,639.32
2016,10,6,14,15,871.5,88.5,2.35,32.5,701.5,856.8,619.96
2016,10,6,14,30,862.0,87.0,2.4,32.0,669.0,819.87,598.71
2016,10,6,14,45,835.5,90.5,2.45,32.0,627.5,772.5,568.94
2016,10,6,15,0,809.0,94.0,2.5,32.0,586.0,731.74,543.3
2016,10,6,15,15,790.0,91.0,2.55,32.0,541.0,680.7,509.56
2016,10,6,15,30,771.0,88.0,2.6,32.0,496.0,628.92,473.56
2016,10,6,15,45,739.0,86.0,2.7,32.0,446.0,569.61,431.24
2016,10,6,16,0,707.0,84.0,2.8,32.0,396.0,512.7,389.33
2016,10,6,16,15,669.0,78.5,2.7,31.5,343.5,449.07,341.45
2016,10,6,16,30,631.0,73.0,2.6,31.0,291.0,388.01,293.94
2016,10,6,16,45,563.5,68.0,2.55,30.5,237.0,318.15,238.5
2016,10,6,17,0,496.0,63.0,2.5,30.0,183.0,254.72,186.71
2016,10,6,17,15,405.5,52.5,2.4,29.0,133.5,186.14,131.04
2016,10,6,17,30,315.0,42.0,2.3,28.0,84.0,127.71,83.39
2016,10,6,17,45,173.5,26.0,2.2,27.5,47.5,63.31,28.19
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,11.69,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,1.0,1.4,22.5,1.0,0.75,0.0
2016,10,7,7,0,0.0,2.0,1.7,23.0,2.0,1.51,0.0
2016,10,7,7,15,0.0,3.5,1.7,23.5,3.5,2.65,0.0
2016,10,7,7,30,0.0,5.0,1.7,24.0,5.0,3.79,0.0
2016,10,7,7,45,0.0,7.0,1.75,24.5,7.0,5.31,0.0
2016,10,7,8,0,0.0,9.0,1.8,25.0,9.0,6.83,0.01
2016,10,7,8,15,37.0,90.0,1.85,25.5,105.5,93.58,71.16
2016,10,7,8,30,74.0,171.0,1.9,26.0,202.0,192.44,149.86
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,101.54,77.0
2016,10,7,9,0,0.0,20.0,2.1,27.0,20.0,15.27,6.75
2016,10,7,9,15,115.0,141.5,2.25,27.5,209.5,212.51,165.56
2016,10,7,9,30,230.0,263.0,2.4,28.0,399.0,422.83,324.72
2016,10,7,9,45,237.0,278.5,2.55,28.5,427.0,452.94,345.02
2016,10,7,10,0,244.0,294.0,2.7,29.0,455.0,500.87,378.54
2016,10,7,10,15,122.0,186.5,2.85,29.0,267.0,280.56,214.51
2016,10,7,10,30,0.0,79.0,3.0,29.0,79.0,60.94,42.41
2016,10,7,10,45,0.0,82.0,3.15,29.5,82.0,63.3,44.24
2016,10,7,11,0,0.0,85.0,3.3,30.0,85.0,65.67,45.92
2016,10,7,11,15,447.0,89.5,3.45,30.0,442.5,540.44,414.06
2016,10,7,11,30,894.0,94.0,3.6,30.0,800.0,971.04,709.41
2016,10,7,11,45,868.5,110.5,3.75,30.0,803.5,973.31,708.06
2016,10,7,12,0,843.0,127.0,3.9,30.0,807.0,971.08,707.23
2016,10,7,12,15,433.0,215.5,4.05,30.0,565.0,675.77,504.47
2016,10,7,12,30,23.0,304.0,4.2,30.0,323.0,274.98,204.79
2016,10,7,12,45,100.5,349.0,4.35,30.0,429.5,417.09,313.29
2016,10,7,13,0,178.0,394.0,4.5,30.0,536.0,559.76,417.72
2016,10,7,13,15,375.5,327.5,4.6,30.0,618.5,699.03,521.64
2016,10,7,13,30,573.0,261.0,4.7,30.0,701.0,831.08,617.66
2016,10,7,13,45,519.5,269.0,4.8,30.0,658.0,776.49,579.28
2016,10,7,14,0,466.0,277.0,4.9,30.0,615.0,721.84,541.35
2016,10,7,14,15,567.5,227.0,4.9,29.5,620.0,745.52,562.63
2016,10,7,14,30,669.0,177.0,4.9,29.0,625.0,768.87,582.99
2016,10,7,14,45,418.0,227.5,4.95,29.0,502.0,585.0,447.5
2016,10,7,15,0,167.0,278.0,5.0,29.0,379.0,394.45,302.75
2016,10,7,15,15,424.0,197.0,5.05,28.5,426.5,521.86,404.83
2016,10,7,15,30,681.0,116.0,5.1,28.0,474.0,601.65,468.48
2016,10,7,15,45,647.0,113.0,5.15,27.5,426.0,543.49,425.05
2016,10,7,16,0,613.0,110.0,5.2,27.0,378.0,486.73,381.98
2016,10,7,16,15,572.0,102.5,5.2,26.5,326.5,423.74,332.79
2016,10,7,16,30,531.0,95.0,5.2,26.0,275.0,363.73,284.51
2016,10,7,16,45,474.5,84.5,5.25,25.5,224.0,293.34,226.88
2016,10,7,17,0,418.0,74.0,5.3,25.0,173.0,234.33,177.04
2016,10,7,17,15,332.0,59.5,5.25,24.0,125.0,168.67,122.29
2016,10,7,17,30,246.0,45.0,5.2,23.0,77.0,113.14,75.96
2016,10,7,17,45,123.0,22.5,5.2,22.5,38.5,50.57,20.01
2016,10,7,18,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,140.5,16.5,4.2,15.0,31.0,43.21,0.0
2016,10,8,7,0,281.0,33.0,4.3,15.0,62.0,104.91,66.98
2016,10,8,7,15,380.0,45.5,4.4,15.5,110.5,163.37,118.45
2016,10,8,7,30,479.0,58.0,4.5,16.0,159.0,233.46,179.19
2016,10,8,7,45,543.5,65.5,4.6,17.0,212.0,296.21,234.16
2016,10,8,8,0,608.0,73.0,4.7,18.0,265.0,365.36,293.04
2016,10,8,8,15,650.0,79.0,4.6,18.5,318.0,427.63,345.24
2016,10,8,8,30,692.0,85.0,4.5,19.0,371.0,493.05,398.14
2016,10,8,8,45,723.0,89.0,4.45,19.5,422.0,552.39,444.73
2016,10,8,9,0,754.0,93.0,4.4,20.0,473.0,611.07,489.36
2016,10,8,9,15,775.0,96.5,4.3,20.5,519.0,664.81,528.65
2016,10,8,9,30,796.0,100.0,4.2,21.0,565.0,718.1,566.42
2016,10,8,9,45,813.5,102.0,4.15,22.0,606.5,766.3,597.35
2016,10,8,10,0,831.0,104.0,4.1,23.0,648.0,813.16,626.64
2016,10,8,10,15,842.5,106.0,4.05,23.5,682.0,853.28,651.86
2016,10,8,10,30,854.0,108.0,4.0,24.0,716.0,880.41,667.79
2016,10,8,10,45,864.5,108.5,3.95,24.5,743.0,912.61,687.16
2016,10,8,11,0,875.0,109.0,3.9,25.0,770.0,942.1,704.49
2016,10,8,11,15,880.0,110.0,3.8,25.5,788.0,964.02,716.31
2016,10,8,11,30,885.0,111.0,3.7,26.0,806.0,982.72,725.99
2016,10,8,11,45,720.5,199.0,3.65,26.5,769.5,946.1,699.31
2016,10,8,12,0,556.0,287.0,3.6,27.0,733.0,869.88,643.2
2016,10,8,12,15,555.5,287.5,3.6,27.0,734.0,871.69,644.88
2016,10,8,12,30,555.0,288.0,3.6,27.0,735.0,870.93,644.37
2016,10,8,12,45,553.5,284.5,3.6,27.5,726.5,862.67,637.73
2016,10,8,13,0,552.0,281.0,3.6,28.0,718.0,851.9,629.55
2016,10,8,13,15,718.0,194.0,3.6,28.0,749.5,923.66,681.65
2016,10,8,13,30,884.0,107.0,3.6,28.0,781.0,955.34,702.86
2016,10,8,13,45,880.0,104.0,3.6,28.5,757.0,930.22,685.35
2016,10,8,14,0,876.0,101.0,3.6,29.0,733.0,901.99,666.28
2016,10,8,14,15,866.5,99.5,3.6,29.0,701.0,867.61,644.41
2016,10,8,14,30,857.0,98.0,3.6,29.0,669.0,830.74,620.78
2016,10,8,14,45,835.0,99.0,3.6,29.0,628.0,792.75,596.22
2016,10,8,15,0,813.0,100.0,3.6,29.0,587.0,744.37,564.17
2016,10,8,15,15,793.5,97.0,3.55,28.5,542.0,692.63,529.6
2016,10,8,15,30,774.0,94.0,3.5,28.0,497.0,640.15,492.76
2016,10,8,15,45,755.5,87.5,3.5,28.0,448.0,584.26,451.66
2016,10,8,16,0,737.0,81.0,3.5,28.0,399.0,528.2,409.24
2016,10,8,16,15,699.5,76.0,3.2,27.5,346.0,465.1,360.29
2016,10,8,16,30,662.0,71.0,2.9,27.0,293.0,403.1,310.74
2016,10,8,16,45,614.5,63.0,2.6,26.5,239.5,336.63,256.3
2016,10,8,17,0,567.0,55.0,2.3,26.0,186.0,274.54,203.79
2016,10,8,17,15,476.5,45.5,2.1,25.0,135.0,202.75,144.09
2016,10,8,17,30,386.0,36.0,1.9,24.0,84.0,141.17,92.18
2016,10,8,17,45,193.0,18.0,1.75,23.0,42.0,60.66,19.88
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,210.0,14.0,2.7,13.5,34.5,52.64,0.0
2016,10,9,7,0,420.0,28.0,3.0,14.0,69.0,132.67,83.49
2016,10,9,7,15,521.5,36.5,3.0,14.5,121.5,195.03,140.44
2016,10,9,7,30,623.0,45.0,3.0,15.0,174.0,270.6,206.76
2016,10,9,7,45,681.5,50.5,3.05,16.0,231.0,337.05,265.45
2016,10,9,8,0,740.0,56.0,3.1,17.0,288.0,408.97,326.63
2016,10,9,8,15,778.0,60.0,3.2,18.0,343.5,473.94,380.33
2016,10,9,8,30,816.0,64.0,3.3,19.0,399.0,541.34,433.77
2016,10,9,8,45,717.5,95.0,3.4,20.0,417.5,558.23,445.81
2016,10,9,9,0,619.0,126.0,3.5,21.0,436.0,561.41,446.31
2016,10,9,9,15,565.0,159.0,3.4,21.5,463.0,578.25,457.07
2016,10,9,9,30,511.0,192.0,3.3,22.0,490.0,596.87,468.19
2016,10,9,9,45,721.0,135.5,3.2,22.5,587.5,735.66,571.01
2016,10,9,10,0,931.0,79.0,3.1,23.0,685.0,861.87,656.17
2016,10,9,10,15,941.0,80.5,3.1,23.5,720.5,902.64,680.49
2016,10,9,10,30,951.0,82.0,3.1,24.0,756.0,940.78,703.4
2016,10,9,10,45,957.5,83.5,3.1,24.5,783.0,972.88,722.08
2016,10,9,11,0,964.0,85.0,3.1,25.0,810.0,1001.77,738.55
2016,10,9,11,15,968.5,85.5,3.1,25.0,829.0,1024.28,752.29
2016,10,9,11,30,973.0,86.0,3.1,25.0,848.0,1043.22,763.82
2016,10,9,11,45,973.5,87.5,3.15,25.5,857.5,1055.68,770.22
2016,10,9,12,0,974.0,89.0,3.2,26.0,867.0,1064.31,774.32
2016,10,9,12,15,974.0,89.5,3.2,26.0,868.0,1067.5,776.18
2016,10,9,12,30,974.0,90.0,3.2,26.0,869.0,1066.82,775.77
2016,10,9,12,45,972.5,89.5,3.25,26.5,860.5,1059.71,770.33
2016,10,9,13,0,971.0,89.0,3.3,27.0,852.0,1048.79,762.63
2016,10,9,13,15,967.0,88.5,3.3,27.0,835.0,1031.71,752.21
