Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,30,963.0,88.0,3.3,27.0,818.0,1011.02,739.59
2016,10,9,13,45,955.5,87.5,3.35,27.0,792.5,983.61,723.02
2016,10,9,14,0,948.0,87.0,3.4,27.0,767.0,952.99,704.34
2016,10,9,14,15,939.5,85.5,3.4,26.5,733.5,917.37,683.27
2016,10,9,14,30,931.0,84.0,3.4,26.0,700.0,878.97,660.12
2016,10,9,14,45,916.5,82.5,3.45,26.0,659.0,833.19,630.63
2016,10,9,15,0,902.0,81.0,3.5,26.0,618.0,785.5,599.46
2016,10,9,15,15,884.5,78.5,3.4,25.5,571.0,732.92,564.82
2016,10,9,15,30,867.0,76.0,3.3,25.0,524.0,679.25,527.47
2016,10,9,15,45,840.5,73.5,3.2,25.0,471.5,624.06,486.13
2016,10,9,16,0,814.0,71.0,3.1,25.0,419.0,563.58,439.86
2016,10,9,16,15,778.5,66.5,2.75,24.0,363.5,496.9,388.5
2016,10,9,16,30,743.0,62.0,2.4,23.0,308.0,432.25,336.82
2016,10,9,16,45,684.5,56.5,2.05,22.5,251.0,359.33,276.48
2016,10,9,17,0,626.0,51.0,1.7,22.0,194.0,292.92,219.66
2016,10,9,17,15,533.0,42.5,1.65,21.0,140.0,217.93,156.52
2016,10,9,17,30,440.0,34.0,1.6,20.0,86.0,153.39,100.88
2016,10,9,17,45,220.0,17.0,1.6,19.5,43.0,64.65,16.04
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,45,182.0,15.0,1.15,13.5,32.5,41.63,0.0
2016,10,10,7,0,364.0,30.0,1.2,14.0,65.0,123.79,77.93
2016,10,10,7,15,469.0,40.5,1.35,14.5,117.0,187.5,135.43
2016,10,10,7,30,574.0,51.0,1.5,15.0,169.0,263.45,201.09
2016,10,10,7,45,640.0,58.0,1.65,16.0,226.0,331.81,260.32
2016,10,10,8,0,706.0,65.0,1.8,17.0,283.0,405.36,321.9
2016,10,10,8,15,746.5,70.0,1.6,17.5,339.5,471.22,375.01
2016,10,10,8,30,787.0,75.0,1.4,18.0,396.0,539.76,427.51
2016,10,10,8,45,817.5,78.0,1.25,19.0,449.5,602.34,472.37
2016,10,10,9,0,848.0,81.0,1.1,20.0,503.0,665.8,515.42
2016,10,10,9,15,868.0,84.5,1.1,21.0,551.5,722.91,553.31
2016,10,10,9,30,888.0,88.0,1.1,22.0,600.0,772.06,583.07
2016,10,10,9,45,903.5,89.5,1.1,23.0,643.0,820.83,611.52
2016,10,10,10,0,919.0,91.0,1.1,24.0,686.0,867.87,638.12
2016,10,10,10,15,929.0,93.0,1.0,24.5,721.5,908.73,659.81
2016,10,10,10,30,939.0,95.0,0.9,25.0,757.0,946.99,679.28
2016,10,10,10,45,947.0,96.0,0.85,25.5,784.5,979.53,695.67
2016,10,10,11,0,955.0,97.0,0.8,26.0,812.0,1008.95,709.98
2016,10,10,11,15,959.5,97.5,0.8,26.0,830.5,1031.23,722.32
2016,10,10,11,30,964.0,98.0,0.8,26.0,849.0,1049.97,732.7
2016,10,10,11,45,967.5,98.0,0.85,26.5,859.0,1063.55,739.81
2016,10,10,12,0,971.0,98.0,0.9,27.0,869.0,1073.38,744.87
2016,10,10,12,15,971.0,98.0,0.9,27.0,870.0,1075.94,746.14
2016,10,10,12,30,971.0,98.0,0.9,27.0,871.0,1074.66,745.39
2016,10,10,12,45,969.0,97.5,0.95,27.5,862.5,1067.02,740.7
2016,10,10,13,0,967.0,97.0,1.0,28.0,854.0,1055.59,733.94
2016,10,10,13,15,963.0,96.0,1.0,28.0,836.5,1037.97,724.04
2016,10,10,13,30,959.0,95.0,1.0,28.0,819.0,1016.75,712.13
2016,10,10,13,45,952.5,93.5,1.05,28.0,793.0,989.2,697.37
2016,10,10,14,0,946.0,92.0,1.1,28.0,767.0,958.41,680.56
2016,10,10,14,15,936.5,90.5,1.15,28.0,732.5,921.93,660.04
2016,10,10,14,30,927.0,89.0,1.2,28.0,698.0,882.75,637.57
2016,10,10,14,45,914.0,87.0,1.25,28.0,657.0,837.71,610.96
2016,10,10,15,0,901.0,85.0,1.3,28.0,616.0,790.67,582.58
2016,10,10,15,15,882.5,82.0,1.3,27.5,568.5,736.82,549.6
2016,10,10,15,30,864.0,79.0,1.3,27.0,521.0,687.76,517.7
2016,10,10,15,45,839.0,75.5,1.35,27.0,468.5,626.8,475.26
2016,10,10,16,0,814.0,72.0,1.4,27.0,416.0,566.09,431.47
2016,10,10,16,15,777.0,67.5,1.25,26.0,360.0,498.53,381.43
2016,10,10,16,30,740.0,63.0,1.1,25.0,304.0,433.16,330.99
2016,10,10,16,45,684.0,57.0,1.0,24.5,247.5,360.82,272.99
2016,10,10,17,0,628.0,51.0,0.9,24.0,191.0,294.9,217.96
2016,10,10,17,15,532.5,42.0,0.95,23.0,137.0,218.4,154.87
2016,10,10,17,30,437.0,33.0,1.0,22.0,83.0,152.69,98.86
2016,10,10,17,45,218.5,16.5,1.05,21.5,41.5,63.94,8.15
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,165.0,15.0,0.65,15.5,30.5,39.45,0.0
2016,10,11,7,0,330.0,30.0,0.7,16.0,61.0,117.65,73.14
2016,10,11,7,15,437.0,40.5,0.75,16.5,111.5,180.29,129.28
2016,10,11,7,30,544.0,51.0,0.8,17.0,162.0,255.39,193.06
2016,10,11,7,45,609.0,57.5,0.85,18.0,217.0,321.3,249.08
2016,10,11,8,0,674.0,64.0,0.9,19.0,272.0,393.59,308.18
2016,10,11,8,15,715.0,69.5,0.8,20.0,326.5,457.21,357.68
2016,10,11,8,30,756.0,75.0,0.7,21.0,381.0,524.97,407.59
2016,10,11,8,45,786.5,78.0,0.65,22.0,433.0,586.04,450.54
2016,10,11,9,0,817.0,81.0,0.6,23.0,485.0,648.05,492.11
2016,10,11,9,15,836.5,84.0,0.75,23.5,532.0,702.84,530.45
2016,10,11,9,30,856.0,87.0,0.9,24.0,579.0,756.92,566.21
2016,10,11,9,45,872.5,88.5,1.05,25.0,620.5,797.93,591.26
2016,10,11,10,0,889.0,90.0,1.2,26.0,662.0,844.64,619.83
2016,10,11,10,15,899.0,91.5,1.25,26.5,696.0,883.93,642.99
2016,10,11,10,30,909.0,93.0,1.3,27.0,730.0,920.72,664.4
2016,10,11,10,45,917.5,93.5,1.4,27.5,757.0,952.34,683.12
2016,10,11,11,0,926.0,94.0,1.5,28.0,784.0,980.99,699.97
2016,10,11,11,15,930.5,95.0,1.55,28.0,802.0,1003.21,713.52
2016,10,11,11,30,935.0,96.0,1.6,28.0,820.0,1022.01,725.11
2016,10,11,11,45,939.5,94.5,1.7,28.5,830.0,1034.57,732.26
2016,10,11,12,0,944.0,93.0,1.8,29.0,840.0,1043.5,737.33
2016,10,11,12,15,944.0,93.0,1.85,29.0,840.5,1045.93,739.32
2016,10,11,12,30,944.0,93.0,1.9,29.0,841.0,1044.62,739.21
2016,10,11,12,45,942.0,92.5,1.95,29.5,832.5,1037.06,733.94
2016,10,11,13,0,940.0,92.0,2.0,30.0,824.0,1025.81,726.59
2016,10,11,13,15,936.0,91.0,2.0,30.0,806.5,1008.48,716.42
2016,10,11,13,30,932.0,90.0,2.0,30.0,789.0,987.66,704.22
2016,10,11,13,45,925.5,88.5,2.05,30.5,764.0,960.61,687.33
2016,10,11,14,0,919.0,87.0,2.1,31.0,739.0,930.42,668.5
2016,10,11,14,15,909.5,85.5,2.1,30.5,705.5,894.66,648.17
2016,10,11,14,30,900.0,84.0,2.1,30.0,672.0,856.28,625.94
2016,10,11,14,45,879.0,85.0,2.15,30.0,630.5,809.04,596.69
2016,10,11,15,0,858.0,86.0,2.2,30.0,589.0,760.48,566.12
2016,10,11,15,15,839.0,83.5,2.15,30.0,542.5,715.2,536.67
2016,10,11,15,30,820.0,81.0,2.1,30.0,496.0,661.66,499.42
2016,10,11,15,45,794.0,77.0,2.05,30.0,445.5,601.52,456.34
2016,10,11,16,0,768.0,73.0,2.0,30.0,395.0,541.83,412.33
2016,10,11,16,15,730.0,68.5,1.75,29.0,341.0,476.04,363.18
2016,10,11,16,30,692.0,64.0,1.5,28.0,287.0,412.61,313.97
2016,10,11,16,45,634.0,57.5,1.25,27.5,232.0,342.75,257.69
2016,10,11,17,0,576.0,51.0,1.0,27.0,177.0,277.23,203.2
2016,10,11,17,15,479.0,41.5,1.0,26.0,126.0,202.66,142.29
2016,10,11,17,30,382.0,32.0,1.0,25.0,75.0,139.16,88.64
2016,10,11,17,45,191.0,16.0,1.05,24.0,37.5,58.35,0.0
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,133.5,16.0,1.0,20.5,28.0,35.43,0.0
2016,10,12,7,0,267.0,32.0,1.1,21.0,56.0,106.07,64.53
2016,10,12,7,15,376.5,43.5,1.35,21.5,104.5,167.26,118.58
2016,10,12,7,30,486.0,55.0,1.6,22.0,153.0,241.15,180.48
2016,10,12,7,45,561.5,61.0,1.85,23.0,207.0,307.96,236.72
2016,10,12,8,0,637.0,67.0,2.1,24.0,261.0,382.22,297.4
2016,10,12,8,15,679.5,72.5,2.25,24.5,314.5,446.01,348.83
2016,10,12,8,30,722.0,78.0,2.4,25.0,368.0,511.32,399.77
2016,10,12,8,45,756.5,80.5,2.6,25.5,420.0,572.78,446.45
2016,10,12,9,0,791.0,83.0,2.8,26.0,472.0,635.57,492.77
2016,10,12,9,15,463.5,172.0,2.85,26.5,405.5,525.74,407.09
2016,10,12,9,30,136.0,261.0,2.9,27.0,339.0,357.16,274.91
2016,10,12,9,45,136.5,280.5,2.95,27.5,363.5,382.62,293.51
2016,10,12,10,0,137.0,300.0,3.0,28.0,388.0,407.89,311.01
2016,10,12,10,15,510.5,198.0,3.0,28.5,550.5,669.18,507.27
2016,10,12,10,30,884.0,96.0,3.0,29.0,713.0,904.12,667.08
2016,10,12,10,45,891.5,97.5,3.05,29.5,739.0,935.22,683.67
2016,10,12,11,0,899.0,99.0,3.1,30.0,765.0,963.38,699.95
2016,10,12,11,15,903.5,100.0,3.1,30.0,783.0,985.05,713.05
2016,10,12,11,30,908.0,101.0,3.1,30.0,801.0,1003.39,724.13
2016,10,12,11,45,909.5,101.5,3.1,30.5,810.0,1014.83,729.44
2016,10,12,12,0,911.0,102.0,3.1,31.0,819.0,1022.73,732.65
2016,10,12,12,15,911.0,102.0,3.05,31.0,819.5,1025.01,733.52
2016,10,12,12,30,911.0,102.0,3.0,31.0,820.0,1023.69,732.3
2016,10,12,12,45,909.5,101.5,3.0,31.5,812.0,1016.75,726.64
2016,10,12,13,0,908.0,101.0,3.0,32.0,804.0,1006.25,718.93
2016,10,12,13,15,903.5,100.0,2.95,32.0,787.0,988.82,708.03
2016,10,12,13,30,899.0,99.0,2.9,32.0,770.0,968.05,695.16
2016,10,12,13,45,892.5,97.5,2.85,32.5,744.5,941.66,677.39
2016,10,12,14,0,886.0,96.0,2.8,33.0,719.0,912.26,657.82
2016,10,12,14,15,875.5,94.0,2.75,32.5,686.5,875.99,636.43
2016,10,12,14,30,865.0,92.0,2.7,32.0,654.0,837.27,613.29
2016,10,12,14,45,849.5,90.5,2.65,32.0,614.0,792.87,584.87
2016,10,12,15,0,834.0,89.0,2.6,32.0,574.0,754.43,560.28
2016,10,12,15,15,814.5,86.0,2.5,32.0,528.0,701.74,525.32
2016,10,12,15,30,795.0,83.0,2.4,32.0,482.0,648.33,487.82
2016,10,12,15,45,767.0,79.5,2.3,32.0,432.0,588.55,444.78
2016,10,12,16,0,739.0,76.0,2.2,32.0,382.0,529.46,401.08
2016,10,12,16,15,699.5,71.0,1.9,31.0,328.5,463.71,352.05
2016,10,12,16,30,660.0,66.0,1.6,30.0,275.0,402.04,304.27
2016,10,12,16,45,597.5,59.5,1.35,29.5,221.5,330.74,247.35
2016,10,12,17,0,535.0,53.0,1.1,29.0,168.0,265.47,193.57
2016,10,12,17,15,435.5,43.0,1.05,28.0,118.0,191.79,133.86
2016,10,12,17,30,336.0,33.0,1.0,27.0,68.0,129.46,81.42
2016,10,12,17,45,168.0,16.5,1.0,26.5,34.0,54.49,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,16.5,15.5,0.75,21.0,17.0,15.08,0.0
2016,10,13,7,0,33.0,31.0,0.9,21.0,34.0,39.88,22.76
2016,10,13,7,15,70.5,53.5,0.95,21.5,65.5,74.48,52.91
2016,10,13,7,30,108.0,76.0,1.0,22.0,97.0,113.07,85.18
2016,10,13,7,45,132.0,98.5,1.05,22.5,133.0,150.34,116.45
2016,10,13,8,0,156.0,121.0,1.1,23.0,169.0,190.27,149.27
2016,10,13,8,15,173.0,143.0,1.0,23.5,205.0,228.58,179.87
2016,10,13,8,30,190.0,165.0,0.9,24.0,241.0,268.57,210.83
2016,10,13,8,45,158.5,189.5,0.85,24.5,258.5,282.54,220.44
2016,10,13,9,0,127.0,214.0,0.8,25.0,276.0,293.28,227.13
2016,10,13,9,15,128.5,236.0,0.85,25.5,304.0,321.98,247.87
2016,10,13,9,30,130.0,258.0,0.9,26.0,332.0,350.67,268.12
2016,10,13,9,45,233.5,265.5,0.95,26.5,410.0,445.37,338.47
2016,10,13,10,0,337.0,273.0,1.0,27.0,488.0,565.87,423.82
2016,10,13,10,15,375.0,279.0,1.15,27.5,530.0,616.73,458.23
2016,10,13,10,30,413.0,285.0,1.3,28.0,572.0,668.67,493.53
2016,10,13,10,45,627.5,200.0,1.45,28.5,654.5,820.66,598.87
2016,10,13,11,0,842.0,115.0,1.6,29.0,737.0,941.52,675.53
2016,10,13,11,15,847.0,116.0,1.7,29.0,754.0,949.99,680.1
2016,10,13,11,30,852.0,117.0,1.8,29.0,771.0,967.94,692.05
2016,10,13,11,45,854.0,118.0,1.95,29.5,780.0,979.75,699.32
2016,10,13,12,0,856.0,119.0,2.1,30.0,789.0,988.23,704.61
2016,10,13,12,15,856.0,119.0,2.2,30.0,789.5,990.33,706.85
2016,10,13,12,30,856.0,119.0,2.3,30.0,790.0,989.03,707.13
2016,10,13,12,45,634.0,222.5,2.4,30.5,717.0,895.92,646.65
2016,10,13,13,0,412.0,326.0,2.5,31.0,644.0,747.66,543.91
2016,10,13,13,15,462.5,297.0,2.55,31.0,646.5,781.22,569.22
2016,10,13,13,30,513.0,268.0,2.6,31.0,649.0,791.06,577.77
2016,10,13,13,45,431.0,287.5,2.65,31.0,600.0,721.77,529.95
2016,10,13,14,0,349.0,307.0,2.7,31.0,551.0,636.88,471.34
2016,10,13,14,15,329.5,295.5,2.65,30.5,517.5,597.21,445.29
2016,10,13,14,30,310.0,284.0,2.6,30.0,484.0,557.62,418.62
2016,10,13,14,45,528.0,198.5,2.6,30.0,513.5,652.23,491.06
2016,10,13,15,0,746.0,113.0,2.6,30.0,543.0,717.87,540.75
2016,10,13,15,15,586.0,146.0,2.55,29.5,467.0,603.44,458.62
2016,10,13,15,30,426.0,179.0,2.5,29.0,391.0,491.72,377.11
2016,10,13,15,45,276.0,176.0,2.45,29.0,307.5,358.0,276.73
2016,10,13,16,0,126.0,173.0,2.4,29.0,224.0,241.7,186.69
2016,10,13,16,15,116.0,149.5,2.15,28.5,192.0,207.02,160.12
2016,10,13,16,30,106.0,126.0,1.9,28.0,160.0,173.36,133.52
2016,10,13,16,45,90.0,102.5,1.7,28.0,127.5,138.22,104.99
2016,10,13,17,0,74.0,79.0,1.5,28.0,95.0,104.85,77.46
2016,10,13,17,15,48.5,56.5,1.35,27.0,66.0,65.97,45.83
2016,10,13,17,30,23.0,34.0,1.2,26.0,37.0,36.24,21.08
2016,10,13,17,45,11.5,17.0,1.1,25.5,18.5,16.51,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,104.5,15.5,0.85,20.5,24.5,30.82,0.0
2016,10,14,7,0,209.0,31.0,0.9,21.0,49.0,93.07,55.2
2016,10,14,7,15,317.5,43.5,0.95,21.5,94.0,152.82,108.67
2016,10,14,7,30,426.0,56.0,1.0,22.0,139.0,224.56,168.28
2016,10,14,7,45,484.0,66.5,1.05,22.5,189.0,285.68,219.87
2016,10,14,8,0,542.0,77.0,1.1,23.0,239.0,352.63,274.55
2016,10,14,8,15,588.0,83.5,1.15,23.5,290.5,414.7,323.83
2016,10,14,8,30,634.0,90.0,1.2,24.0,342.0,480.36,374.08
2016,10,14,8,45,317.0,99.5,1.3,24.5,225.5,316.72,249.39
2016,10,14,9,0,0.0,109.0,1.4,25.0,109.0,85.41,63.47
2016,10,14,9,15,0.0,110.5,1.35,25.5,110.5,86.36,64.22
2016,10,14,9,30,0.0,112.0,1.3,26.0,112.0,87.4,64.71
2016,10,14,9,45,2.5,152.0,1.3,26.5,153.5,123.08,92.59
2016,10,14,10,0,5.0,192.0,1.3,27.0,195.0,159.87,120.73
2016,10,14,10,15,167.5,249.0,1.25,27.5,364.5,388.08,296.09
2016,10,14,10,30,330.0,306.0,1.2,28.0,534.0,617.97,458.43
2016,10,14,10,45,581.0,212.0,1.15,28.5,631.0,791.15,576.05
2016,10,14,11,0,832.0,118.0,1.1,29.0,728.0,937.55,666.5
2016,10,14,11,15,837.5,119.0,1.05,29.0,745.5,959.38,676.64
2016,10,14,11,30,843.0,120.0,1.0,29.0,763.0,978.08,686.42
2016,10,14,11,45,668.5,207.5,1.0,29.5,721.5,915.71,645.97
2016,10,14,12,0,494.0,295.0,1.0,30.0,680.0,827.26,585.58
2016,10,14,12,15,473.0,304.0,0.95,30.0,672.5,816.64,578.57
2016,10,14,12,30,452.0,313.0,0.9,30.0,665.0,803.66,569.22
2016,10,14,12,45,657.0,212.0,0.9,30.0,718.0,910.03,641.69
2016,10,14,13,0,862.0,111.0,0.9,30.0,771.0,975.5,680.86
2016,10,14,13,15,637.5,210.5,0.9,30.0,692.5,872.87,616.81
2016,10,14,13,30,413.0,310.0,0.9,30.0,614.0,719.49,515.27
2016,10,14,13,45,626.5,207.5,0.9,30.0,651.5,832.26,595.25
2016,10,14,14,0,840.0,105.0,0.9,30.0,689.0,894.67,634.95
2016,10,14,14,15,829.5,103.0,0.95,30.0,657.0,858.91,613.5
2016,10,14,14,30,819.0,101.0,1.0,30.0,625.0,820.84,591.53
2016,10,14,14,45,805.0,98.0,1.05,30.0,586.5,776.73,565.28
2016,10,14,15,0,791.0,95.0,1.1,30.0,548.0,731.02,537.51
2016,10,14,15,15,770.5,92.0,1.15,30.0,503.5,679.23,504.83
2016,10,14,15,30,750.0,89.0,1.2,30.0,459.0,626.9,469.63
2016,10,14,15,45,720.5,85.0,1.25,30.0,410.0,567.55,428.27
2016,10,14,16,0,691.0,81.0,1.3,30.0,361.0,511.14,387.54
2016,10,14,16,15,649.0,75.5,1.2,29.5,309.0,445.78,338.81
2016,10,14,16,30,607.0,70.0,1.1,29.0,257.0,383.46,290.66
2016,10,14,16,45,543.5,62.5,1.05,28.5,205.0,313.33,235.2
2016,10,14,17,0,480.0,55.0,1.0,28.0,153.0,249.37,182.82
2016,10,14,17,15,377.0,43.5,0.95,27.0,106.0,175.99,123.35
2016,10,14,17,30,274.0,32.0,0.9,26.0,59.0,114.52,70.73
2016,10,14,17,45,137.0,16.0,0.9,25.5,29.5,38.67,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,109.5,15.0,2.15,20.5,24.0,31.7,0.0
2016,10,15,7,0,219.0,30.0,2.4,21.0,48.0,95.07,55.27
2016,10,15,7,15,330.5,42.5,2.45,21.5,94.0,157.2,112.16
2016,10,15,7,30,442.0,55.0,2.5,22.0,140.0,231.07,174.26
2016,10,15,7,45,514.5,62.5,2.65,22.5,192.0,296.35,229.99
2016,10,15,8,0,587.0,70.0,2.8,23.0,244.0,368.83,290.2
2016,10,15,8,15,632.0,76.0,3.0,23.5,296.0,432.13,341.85
2016,10,15,8,30,677.0,82.0,3.2,24.0,348.0,498.87,394.54
2016,10,15,8,45,710.0,86.0,3.45,25.0,398.0,558.93,439.92
2016,10,15,9,0,743.0,90.0,3.7,26.0,448.0,618.13,483.3
2016,10,15,9,15,459.5,172.5,3.7,26.5,401.0,528.87,411.95
2016,10,15,9,30,176.0,255.0,3.7,27.0,354.0,384.83,297.94
2016,10,15,9,45,147.0,274.0,3.75,28.0,360.5,387.77,298.19
2016,10,15,10,0,118.0,293.0,3.8,29.0,367.0,388.28,296.02
2016,10,15,10,15,122.0,310.0,3.8,29.0,390.5,413.17,313.95
2016,10,15,10,30,126.0,327.0,3.8,29.0,414.0,438.05,331.67
2016,10,15,10,45,494.5,216.5,3.8,29.5,575.5,709.72,534.96
2016,10,15,11,0,863.0,106.0,3.8,30.0,737.0,943.42,693.58
2016,10,15,11,15,567.5,234.0,3.8,30.5,653.0,820.24,605.47
2016,10,15,11,30,272.0,362.0,3.8,31.0,569.0,650.68,480.16
2016,10,15,11,45,580.0,233.0,3.8,31.5,680.5,854.66,627.56
2016,10,15,12,0,888.0,104.0,3.8,32.0,792.0,1007.89,727.06
2016,10,15,12,15,888.5,104.0,3.75,32.0,792.5,1010.45,727.11
2016,10,15,12,30,889.0,104.0,3.7,32.0,793.0,1009.51,726.21
2016,10,15,12,45,570.0,235.5,3.7,32.0,676.0,840.56,613.93
2016,10,15,13,0,251.0,367.0,3.7,32.0,559.0,613.21,451.58
2016,10,15,13,15,283.5,351.5,3.7,32.0,563.5,647.24,477.37
2016,10,15,13,30,316.0,336.0,3.7,32.0,568.0,656.21,484.8
2016,10,15,13,45,178.0,312.5,3.7,32.5,442.5,474.77,353.67
2016,10,15,14,0,40.0,289.0,3.7,33.0,317.0,300.93,223.71
2016,10,15,14,15,180.0,283.0,3.7,33.0,399.0,436.26,327.78
2016,10,15,14,30,320.0,277.0,3.7,33.0,481.0,561.28,420.42
2016,10,15,14,45,321.0,256.5,3.7,33.0,450.5,528.78,397.51
2016,10,15,15,0,322.0,236.0,3.7,33.0,420.0,495.3,374.34
2016,10,15,15,15,546.5,159.5,3.65,32.5,440.0,582.84,442.89
2016,10,15,15,30,771.0,83.0,3.6,32.0,460.0,636.11,484.87
2016,10,15,15,45,741.0,79.0,3.6,32.0,410.0,575.52,440.17
2016,10,15,16,0,711.0,75.0,3.6,32.0,360.0,515.89,395.51
2016,10,15,16,15,669.0,70.0,3.25,31.5,308.0,451.72,346.19
2016,10,15,16,30,627.0,65.0,2.9,31.0,256.0,388.98,296.48
2016,10,15,16,45,563.0,58.0,2.6,30.5,204.0,318.11,239.29
2016,10,15,17,0,499.0,51.0,2.3,30.0,152.0,253.5,185.56
2016,10,15,17,15,392.0,40.5,2.15,29.0,104.5,178.72,124.57
2016,10,15,17,30,285.0,30.0,2.0,28.0,57.0,116.32,70.04
2016,10,15,17,45,142.5,15.0,1.95,27.0,28.5,39.19,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,100.0,15.0,2.3,22.5,23.5,30.31,0.0
2016,10,16,7,0,200.0,30.0,2.5,23.0,47.0,91.12,51.32
2016,10,16,7,15,316.5,43.5,2.75,23.5,93.0,153.06,108.39
2016,10,16,7,30,433.0,57.0,3.0,24.0,139.0,231.26,173.5
2016,10,16,7,45,513.5,64.0,3.3,24.5,192.0,299.31,231.14
2016,10,16,8,0,594.0,71.0,3.6,25.0,245.0,375.29,293.96
2016,10,16,8,15,640.0,77.0,3.75,25.5,297.5,439.62,346.19
2016,10,16,8,30,686.0,83.0,3.9,26.0,350.0,507.47,399.45
2016,10,16,8,45,726.0,85.0,4.1,26.5,402.0,570.21,447.45
2016,10,16,9,0,766.0,87.0,4.3,27.0,454.0,632.8,494.07
2016,10,16,9,15,788.0,90.0,4.25,27.5,499.5,687.19,532.67
2016,10,16,9,30,810.0,93.0,4.2,28.0,545.0,741.15,568.6
2016,10,16,9,45,832.5,92.5,4.2,28.5,586.5,790.87,600.8
2016,10,16,10,0,855.0,92.0,4.2,29.0,628.0,830.38,625.4
2016,10,16,10,15,866.0,94.0,4.15,29.5,661.5,869.74,649.43
2016,10,16,10,30,877.0,96.0,4.1,30.0,695.0,906.78,671.56
2016,10,16,10,45,888.5,95.5,4.1,30.5,721.5,939.01,690.5
2016,10,16,11,0,900.0,95.0,4.1,31.0,748.0,968.51,707.53
2016,10,16,11,15,904.5,95.5,4.05,31.5,766.0,989.43,718.6
2016,10,16,11,30,909.0,96.0,4.0,32.0,784.0,1007.04,727.57
2016,10,16,11,45,915.5,94.5,3.95,32.5,793.5,1021.01,734.26
2016,10,16,12,0,922.0,93.0,3.9,33.0,803.0,1031.5,738.81
2016,10,16,12,15,922.0,93.0,3.9,33.0,803.5,1033.59,739.98
2016,10,16,12,30,922.0,93.0,3.9,33.0,804.0,1032.04,739.05
2016,10,16,12,45,920.5,92.5,3.9,33.0,795.5,1024.83,734.66
2016,10,16,13,0,919.0,92.0,3.9,33.0,787.0,1014.03,728.17
2016,10,16,13,15,914.5,91.0,3.85,33.0,770.0,996.24,717.02
2016,10,16,13,30,910.0,90.0,3.8,33.0,753.0,975.09,703.84
2016,10,16,13,45,902.5,89.0,3.8,33.5,727.5,947.9,685.73
2016,10,16,14,0,895.0,88.0,3.8,34.0,702.0,917.74,665.77
2016,10,16,14,15,884.5,86.5,3.75,33.5,669.5,881.59,644.28
2016,10,16,14,30,874.0,85.0,3.7,33.0,637.0,843.01,621.0
2016,10,16,14,45,860.5,82.5,3.7,33.0,597.0,798.67,592.56
2016,10,16,15,0,847.0,80.0,3.7,33.0,557.0,752.56,562.62
2016,10,16,15,15,827.5,77.0,3.6,32.5,511.5,706.7,533.18
2016,10,16,15,30,808.0,74.0,3.5,32.0,466.0,652.71,496.41
2016,10,16,15,45,779.5,71.0,3.4,32.0,416.0,592.56,452.46
2016,10,16,16,0,751.0,68.0,3.3,32.0,366.0,533.15,407.87
2016,10,16,16,15,710.5,63.5,2.9,31.5,313.0,466.74,356.89
2016,10,16,16,30,670.0,59.0,2.5,31.0,260.0,403.01,306.33
2016,10,16,16,45,605.0,53.0,2.15,30.5,206.5,331.86,248.81
2016,10,16,17,0,540.0,47.0,1.8,30.0,153.0,265.7,193.69
2016,10,16,17,15,431.0,37.5,1.7,29.0,105.0,188.91,131.03
2016,10,16,17,30,322.0,28.0,1.6,28.0,57.0,124.76,73.15
2016,10,16,17,45,161.0,14.0,1.5,27.0,28.5,42.26,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,89.0,15.0,3.1,22.5,22.0,28.58,0.0
2016,10,17,7,0,178.0,30.0,3.3,23.0,44.0,86.28,47.16
2016,10,17,7,15,293.0,44.0,3.55,23.5,89.5,147.9,104.95
2016,10,17,7,30,408.0,58.0,3.8,24.0,135.0,224.58,168.97
2016,10,17,7,45,494.5,65.0,4.05,24.5,188.0,294.11,227.8
2016,10,17,8,0,581.0,72.0,4.3,25.0,241.0,372.18,292.4
2016,10,17,8,15,627.5,78.0,4.4,25.5,293.0,436.22,344.57
2016,10,17,8,30,674.0,84.0,4.5,26.0,345.0,503.82,397.88
2016,10,17,8,45,719.5,84.5,4.65,27.0,397.0,567.85,446.29
2016,10,17,9,0,765.0,85.0,4.8,28.0,449.0,632.24,493.52
2016,10,17,9,15,531.5,160.5,4.8,28.5,425.5,572.24,444.47
2016,10,17,9,30,298.0,236.0,4.8,29.0,402.0,477.46,368.77
2016,10,17,9,45,577.0,163.0,4.85,29.5,513.0,666.24,511.7
2016,10,17,10,0,856.0,90.0,4.9,30.0,624.0,831.17,627.58
2016,10,17,10,15,867.5,92.0,4.9,30.0,657.5,870.97,652.88
2016,10,17,10,30,879.0,94.0,4.9,30.0,691.0,908.46,677.14
2016,10,17,10,45,890.0,93.5,4.9,30.5,717.5,940.22,695.97
2016,10,17,11,0,901.0,93.0,4.9,31.0,744.0,969.23,712.87
2016,10,17,11,15,906.0,94.0,4.9,31.5,762.0,991.15,725.02
2016,10,17,11,30,911.0,95.0,4.9,32.0,780.0,1009.78,735.06
2016,10,17,11,45,912.5,95.5,4.9,32.5,788.5,1020.98,740.31
2016,10,17,12,0,914.0,96.0,4.9,33.0,797.0,1028.64,743.42
2016,10,17,12,15,914.5,96.0,4.85,33.0,797.5,1031.16,744.51
2016,10,17,12,30,915.0,96.0,4.8,33.0,798.0,1030.08,743.44
2016,10,17,12,45,913.5,95.5,4.8,33.0,790.0,1022.86,738.99
2016,10,17,13,0,912.0,95.0,4.8,33.0,782.0,1012.09,732.43
2016,10,17,13,15,907.5,94.0,4.7,33.0,765.0,994.36,720.79
2016,10,17,13,30,903.0,93.0,4.6,33.0,748.0,973.3,707.3
2016,10,17,13,45,896.5,91.5,4.6,33.5,723.0,946.61,689.28
2016,10,17,14,0,890.0,90.0,4.6,34.0,698.0,916.92,669.38
2016,10,17,14,15,880.0,88.5,4.55,33.5,665.0,881.32,648.03
2016,10,17,14,30,870.0,87.0,4.5,33.0,632.0,843.28,624.87
2016,10,17,14,45,852.0,86.0,4.45,33.0,591.5,797.09,594.64
2016,10,17,15,0,834.0,85.0,4.4,33.0,551.0,757.14,568.51
2016,10,17,15,15,813.5,82.0,4.25,33.0,505.5,703.6,532.19
2016,10,17,15,30,793.0,79.0,4.1,33.0,460.0,649.45,493.85
2016,10,17,15,45,764.0,75.5,4.0,33.0,410.0,589.0,449.61
2016,10,17,16,0,735.0,72.0,3.9,33.0,360.0,529.36,404.79
2016,10,17,16,15,693.0,67.0,3.45,32.0,307.5,462.28,354.0
2016,10,17,16,30,651.0,62.0,3.0,31.0,255.0,399.84,304.9
2016,10,17,16,45,586.5,55.0,2.6,30.5,202.0,327.36,246.15
2016,10,17,17,0,522.0,48.0,2.2,30.0,149.0,261.18,190.85
2016,10,17,17,15,411.5,37.5,2.1,29.0,101.0,183.78,127.55
2016,10,17,17,30,301.0,27.0,2.0,28.0,53.0,118.58,67.37
2016,10,17,17,45,150.5,13.5,1.9,27.0,26.5,40.12,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,24.0,13.5,3.35,23.5,15.5,15.22,0.0
2016,10,18,7,0,48.0,27.0,3.5,24.0,31.0,40.57,19.23
2016,10,18,7,15,96.0,48.5,3.75,24.0,64.0,80.35,56.13
2016,10,18,7,30,144.0,70.0,4.0,24.0,97.0,131.14,98.72
2016,10,18,7,45,186.5,89.0,4.25,24.5,135.5,176.23,136.75
2016,10,18,8,0,229.0,108.0,4.5,25.0,174.0,226.09,178.2
2016,10,18,8,15,243.0,130.0,4.6,25.5,212.0,268.42,212.78
2016,10,18,8,30,257.0,152.0,4.7,26.0,250.0,311.92,247.35
2016,10,18,8,45,261.5,176.0,4.85,26.5,288.0,352.54,278.73
2016,10,18,9,0,266.0,200.0,5.0,27.0,326.0,393.14,309.34
2016,10,18,9,15,530.0,148.5,5.0,27.5,430.5,560.47,439.44
2016,10,18,9,30,794.0,97.0,5.0,28.0,535.0,737.66,570.22
2016,10,18,9,45,814.5,98.0,5.0,28.5,575.5,786.89,601.88
2016,10,18,10,0,835.0,99.0,5.0,29.0,616.0,834.94,632.81
2016,10,18,10,15,527.0,209.5,4.95,29.5,542.0,706.07,536.33
2016,10,18,10,30,219.0,320.0,4.9,30.0,468.0,518.14,392.38
2016,10,18,10,45,331.0,304.0,4.85,30.5,537.0,632.08,476.33
2016,10,18,11,0,443.0,288.0,4.8,31.0,606.0,750.03,559.3
2016,10,18,11,15,355.0,322.5,4.7,31.0,581.5,689.21,513.37
2016,10,18,11,30,267.0,357.0,4.6,31.0,557.0,644.88,479.17
2016,10,18,11,45,364.0,329.5,4.55,31.5,605.5,715.02,529.79
2016,10,18,12,0,461.0,302.0,4.5,32.0,654.0,807.38,593.49
2016,10,18,12,15,457.5,303.5,4.4,32.0,653.0,806.57,591.9
2016,10,18,12,30,454.0,305.0,4.3,32.0,652.0,803.57,589.45
2016,10,18,12,45,355.5,332.0,4.25,32.5,602.0,709.58,521.98
2016,10,18,13,0,257.0,359.0,4.2,33.0,552.0,637.58,468.88
2016,10,18,13,15,309.0,338.0,4.1,33.0,565.0,661.72,487.67
2016,10,18,13,30,361.0,317.0,4.0,33.0,578.0,683.0,503.92
2016,10,18,13,45,330.0,312.5,3.95,33.0,544.0,641.07,474.45
2016,10,18,14,0,299.0,308.0,3.9,33.0,510.0,599.34,445.2
2016,10,18,14,15,436.0,250.0,3.8,33.0,529.5,668.81,497.81
2016,10,18,14,30,573.0,192.0,3.7,33.0,549.0,710.28,529.95
2016,10,18,14,45,566.0,179.5,3.65,33.0,513.5,669.86,502.15
2016,10,18,15,0,559.0,167.0,3.6,33.0,478.0,628.17,473.53
2016,10,18,15,15,378.0,186.5,3.45,32.5,389.0,473.93,361.2
2016,10,18,15,30,197.0,206.0,3.3,32.0,300.0,338.88,259.43
2016,10,18,15,45,451.0,141.0,3.2,32.0,324.5,453.49,348.82
2016,10,18,16,0,705.0,76.0,3.1,32.0,349.0,519.16,397.91
2016,10,18,16,15,661.0,70.5,2.75,31.0,297.0,451.9,346.52
2016,10,18,16,30,617.0,65.0,2.4,30.0,245.0,387.91,296.41
2016,10,18,16,45,546.5,58.0,2.1,29.5,193.0,314.53,237.16
2016,10,18,17,0,476.0,51.0,1.8,29.0,141.0,248.06,181.9
2016,10,18,17,15,362.0,39.5,1.9,28.5,94.5,170.95,118.84
2016,10,18,17,30,248.0,28.0,2.0,28.0,48.0,105.52,57.48
2016,10,18,17,45,124.0,14.0,2.1,27.5,24.0,35.56,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,89.0,13.5,2.1,23.5,20.0,27.98,0.0
2016,10,19,7,0,178.0,27.0,2.3,24.0,40.0,83.89,41.49
2016,10,19,7,15,295.0,40.5,2.4,24.0,84.5,147.42,104.02
2016,10,19,7,30,412.0,54.0,2.5,24.0,129.0,225.52,169.34
2016,10,19,7,45,270.0,83.0,2.65,24.5,138.5,206.34,159.74
2016,10,19,8,0,128.0,112.0,2.8,25.0,148.0,173.26,135.49
2016,10,19,8,15,397.5,96.0,2.9,25.5,241.5,329.05,260.58
2016,10,19,8,30,667.0,80.0,3.0,26.0,335.0,499.62,393.07
2016,10,19,8,45,479.0,135.5,3.15,26.5,331.5,464.83,364.71
2016,10,19,9,0,291.0,191.0,3.3,27.0,328.0,402.06,314.42
2016,10,19,9,15,538.0,142.0,3.3,27.5,426.0,561.16,436.62
2016,10,19,9,30,785.0,93.0,3.3,28.0,524.0,728.46,557.48
2016,10,19,9,45,803.5,94.5,3.3,28.5,563.5,776.18,587.29
2016,10,19,10,0,822.0,96.0,3.3,29.0,603.0,822.64,616.47
2016,10,19,10,15,833.5,98.0,3.3,29.0,635.5,861.99,641.66
2016,10,19,10,30,845.0,100.0,3.3,29.0,668.0,888.25,657.92
