Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,15,298.0,62.0,1.2,21.5,138.0,248.16,198.78
2016,10,29,8,30,0.0,64.0,1.4,22.0,64.0,49.06,35.09
2016,10,29,8,45,0.0,85.0,1.65,23.0,85.0,66.23,49.14
2016,10,29,9,0,0.0,106.0,1.9,24.0,106.0,83.97,63.2
2016,10,29,9,15,0.0,117.5,1.95,24.5,117.5,93.44,70.5
2016,10,29,9,30,0.0,129.0,2.0,25.0,129.0,102.99,77.79
2016,10,29,9,45,130.5,193.5,2.1,25.5,269.5,301.5,236.51
2016,10,29,10,0,261.0,258.0,2.2,26.0,410.0,507.42,390.93
2016,10,29,10,15,568.5,174.0,2.2,26.5,528.0,730.07,553.68
2016,10,29,10,30,876.0,90.0,2.2,27.0,646.0,921.27,679.9
2016,10,29,10,45,884.0,91.0,2.25,27.5,671.0,951.36,695.76
2016,10,29,11,0,892.0,92.0,2.3,28.0,696.0,978.62,711.33
2016,10,29,11,15,897.0,93.0,2.3,28.0,712.5,999.94,724.02
2016,10,29,11,30,902.0,94.0,2.3,28.0,729.0,1018.04,734.79
2016,10,29,11,45,907.0,92.5,2.35,28.5,738.0,1029.95,740.83
2016,10,29,12,0,912.0,91.0,2.4,29.0,747.0,1038.44,744.9
2016,10,29,12,15,912.0,91.0,2.4,29.0,746.5,1040.09,745.79
2016,10,29,12,30,912.0,91.0,2.4,29.0,746.0,1038.21,744.67
2016,10,29,12,45,910.0,90.5,2.45,29.5,737.0,1030.21,738.95
2016,10,29,13,0,908.0,90.0,2.5,30.0,728.0,1018.74,731.23
2016,10,29,13,15,902.5,89.0,2.55,30.0,711.0,999.85,720.4
2016,10,29,13,30,897.0,88.0,2.6,30.0,694.0,977.74,707.61
2016,10,29,13,45,889.5,86.5,2.65,30.0,668.5,950.08,691.26
2016,10,29,14,0,882.0,85.0,2.7,30.0,643.0,919.55,673.02
2016,10,29,14,15,870.5,83.5,2.7,30.0,610.5,882.79,650.17
2016,10,29,14,30,859.0,82.0,2.7,30.0,578.0,843.77,625.69
2016,10,29,14,45,833.5,83.0,2.7,30.0,537.0,802.77,599.65
2016,10,29,15,0,808.0,84.0,2.7,30.0,496.0,751.62,566.29
2016,10,29,15,15,784.5,80.5,2.65,29.5,451.0,696.26,530.27
2016,10,29,15,30,761.0,77.0,2.6,29.0,406.0,640.65,492.74
2016,10,29,15,45,727.0,73.0,2.6,29.0,357.0,577.67,446.8
2016,10,29,16,0,693.0,69.0,2.6,29.0,308.0,518.65,402.25
2016,10,29,16,15,643.0,63.5,2.25,28.0,257.0,448.46,348.35
2016,10,29,16,30,593.0,58.0,1.9,27.0,206.0,382.17,295.45
2016,10,29,16,45,512.5,50.0,1.55,26.5,156.0,303.82,231.1
2016,10,29,17,0,432.0,42.0,1.2,26.0,106.0,233.57,171.65
2016,10,29,17,15,292.0,29.5,1.15,25.0,64.5,148.07,97.74
2016,10,29,17,30,152.0,17.0,1.1,24.0,23.0,55.15,0.0
2016,10,29,17,45,76.0,8.5,1.1,23.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,56.5,9.0,0.8,18.5,11.5,7.08,0.0
2016,10,30,7,0,113.0,18.0,0.8,19.0,23.0,58.9,0.0
2016,10,30,7,15,246.5,32.5,0.9,19.5,63.5,135.78,93.06
2016,10,30,7,30,380.0,47.0,1.0,20.0,104.0,220.07,166.78
2016,10,30,7,45,467.0,56.0,1.15,21.0,154.0,292.29,227.88
2016,10,30,8,0,554.0,65.0,1.3,22.0,204.0,373.16,294.07
2016,10,30,8,15,606.0,71.0,1.35,22.5,254.5,439.59,347.37
2016,10,30,8,30,658.0,77.0,1.4,23.0,305.0,510.05,401.71
2016,10,30,8,45,699.5,80.0,1.45,23.5,354.5,573.84,449.15
2016,10,30,9,0,741.0,83.0,1.5,24.0,404.0,636.69,494.41
2016,10,30,9,15,765.5,86.5,1.45,24.5,448.5,692.25,531.19
2016,10,30,9,30,790.0,90.0,1.4,25.0,493.0,747.63,566.18
2016,10,30,9,45,809.5,92.0,1.4,26.0,532.5,796.68,595.26
2016,10,30,10,0,829.0,94.0,1.4,27.0,572.0,844.53,622.84
2016,10,30,10,15,841.5,96.0,1.35,27.5,604.5,884.64,645.36
2016,10,30,10,30,854.0,98.0,1.3,28.0,637.0,922.57,666.12
2016,10,30,10,45,865.5,98.0,1.3,28.5,663.0,943.1,676.31
2016,10,30,11,0,877.0,98.0,1.3,29.0,689.0,972.19,692.09
2016,10,30,11,15,883.0,99.0,1.35,29.0,706.0,994.21,705.49
2016,10,30,11,30,889.0,100.0,1.4,29.0,723.0,1013.09,717.13
2016,10,30,11,45,899.5,96.5,1.45,29.5,733.5,1028.15,725.12
2016,10,30,12,0,910.0,93.0,1.5,30.0,744.0,1039.86,731.22
2016,10,30,12,15,911.0,93.0,1.55,30.0,744.0,1042.52,733.41
2016,10,30,12,30,912.0,93.0,1.6,30.0,744.0,1041.64,733.71
2016,10,30,12,45,912.5,91.5,1.7,30.5,736.0,1035.0,729.9
2016,10,30,13,0,913.0,90.0,1.8,31.0,728.0,1024.84,724.06
2016,10,30,13,15,908.5,89.0,1.85,31.0,711.5,1006.87,714.26
2016,10,30,13,30,904.0,88.0,1.9,31.0,695.0,985.63,702.54
2016,10,30,13,45,898.5,86.0,2.0,31.0,670.0,959.13,688.08
2016,10,30,14,0,893.0,84.0,2.1,31.0,645.0,929.65,671.61
2016,10,30,14,15,882.5,82.5,2.15,31.0,613.0,893.48,650.13
2016,10,30,14,30,872.0,81.0,2.2,31.0,581.0,854.95,626.93
2016,10,30,14,45,858.0,78.0,2.25,31.0,542.0,809.66,598.9
2016,10,30,15,0,844.0,75.0,2.3,31.0,503.0,770.55,574.66
2016,10,30,15,15,822.5,72.5,2.25,30.5,458.0,716.51,540.1
2016,10,30,15,30,801.0,70.0,2.2,30.0,413.0,661.96,504.45
2016,10,30,15,45,771.0,66.0,2.2,30.0,364.0,599.89,459.86
2016,10,30,16,0,741.0,62.0,2.2,30.0,315.0,538.76,414.45
2016,10,30,16,15,694.0,57.0,1.9,29.0,263.0,468.35,360.93
2016,10,30,16,30,647.0,52.0,1.6,28.0,211.0,401.27,307.8
2016,10,30,16,45,570.0,45.0,1.3,27.0,160.0,325.27,245.92
2016,10,30,17,0,493.0,38.0,1.0,26.0,109.0,254.55,186.2
2016,10,30,17,15,350.0,26.5,1.0,25.0,66.0,165.55,107.57
2016,10,30,17,30,207.0,15.0,1.0,24.0,23.0,69.12,0.0
2016,10,30,17,45,103.5,7.5,1.05,23.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,109.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,219.0,16.0,0.2,16.0,25.0,74.42,0.0
2016,10,31,7,15,360.0,27.0,0.3,17.0,68.5,171.66,117.06
2016,10,31,7,30,501.0,38.0,0.4,18.0,112.0,260.7,196.97
2016,10,31,7,45,579.5,45.0,0.5,19.0,163.5,332.88,258.46
2016,10,31,8,0,658.0,52.0,0.6,20.0,215.0,410.47,321.91
2016,10,31,8,15,704.0,57.0,0.9,20.5,267.0,477.68,376.99
2016,10,31,8,30,750.0,62.0,1.2,21.0,319.0,548.09,432.61
2016,10,31,8,45,780.0,65.5,1.55,22.0,368.0,609.07,478.92
2016,10,31,9,0,810.0,69.0,1.9,23.0,417.0,670.93,524.13
2016,10,31,9,15,830.5,72.0,2.0,23.5,461.0,725.61,560.88
2016,10,31,9,30,851.0,75.0,2.1,24.0,505.0,779.68,596.47
2016,10,31,9,45,864.0,77.0,2.25,24.5,543.5,816.81,620.14
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,860.11,647.94
2016,10,31,10,15,886.5,81.0,2.45,25.5,613.5,898.29,671.12
2016,10,31,10,30,896.0,83.0,2.5,26.0,645.0,934.04,692.49
2016,10,31,10,45,901.5,84.5,2.55,26.5,669.0,962.78,709.12
2016,10,31,11,0,907.0,86.0,2.6,27.0,693.0,988.53,723.81
2016,10,31,11,15,910.5,86.5,2.6,27.0,708.5,1008.01,735.44
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,1024.19,745.1
2016,10,31,11,45,912.5,89.0,2.6,27.5,731.0,1033.69,749.14
2016,10,31,12,0,911.0,91.0,2.6,28.0,738.0,1039.66,751.12
2016,10,31,12,15,909.5,91.0,2.6,28.0,737.0,1039.77,751.05
2016,10,31,12,30,908.0,91.0,2.6,28.0,736.0,1036.37,748.97
2016,10,31,12,45,903.5,91.0,2.65,28.5,726.0,1026.45,741.95
2016,10,31,13,0,899.0,91.0,2.7,29.0,716.0,1013.14,732.96
2016,10,31,13,15,893.0,90.0,2.65,29.0,698.0,993.89,720.83
2016,10,31,13,30,887.0,89.0,2.6,29.0,680.0,971.49,706.83
2016,10,31,13,45,876.5,88.0,2.6,29.5,654.0,941.81,687.24
2016,10,31,14,0,866.0,87.0,2.6,30.0,628.0,909.47,666.01
2016,10,31,14,15,559.5,170.5,2.55,30.0,513.5,709.99,531.71
2016,10,31,14,30,253.0,254.0,2.5,30.0,399.0,497.82,376.58
2016,10,31,14,45,252.5,235.0,2.5,30.0,371.0,467.66,356.66
2016,10,31,15,0,252.0,216.0,2.5,30.0,343.0,436.91,335.03
2016,10,31,15,15,503.5,144.5,2.45,29.5,369.0,553.99,426.87
2016,10,31,15,30,755.0,73.0,2.4,29.0,395.0,634.43,488.84
2016,10,31,15,45,718.5,69.5,2.35,29.0,346.0,570.72,441.22
2016,10,31,16,0,682.0,66.0,2.3,29.0,297.0,508.61,394.33
2016,10,31,16,15,631.5,60.5,1.95,28.0,247.0,441.18,342.38
2016,10,31,16,30,581.0,55.0,1.6,27.0,197.0,375.29,289.7
2016,10,31,16,45,498.0,47.5,1.3,26.5,147.5,296.93,225.44
2016,10,31,17,0,415.0,40.0,1.0,26.0,98.0,226.95,166.22
2016,10,31,17,15,275.5,27.5,1.0,25.0,59.0,142.34,90.89
2016,10,31,17,30,136.0,15.0,1.0,24.0,20.0,49.74,0.0
2016,10,31,17,45,68.0,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.0,8.0,1.7,20.5,9.5,0.0,0.0
2016,11,1,7,0,84.0,16.0,1.8,21.0,19.0,36.48,0.0
2016,11,1,7,15,215.5,31.0,2.0,21.5,57.5,125.5,83.21
2016,11,1,7,30,347.0,46.0,2.2,22.0,96.0,207.73,156.71
2016,11,1,7,45,438.5,54.5,2.45,22.5,144.0,280.01,218.62
2016,11,1,8,0,530.0,63.0,2.7,23.0,192.0,361.33,286.5
2016,11,1,8,15,583.0,69.0,2.8,23.5,241.5,427.09,340.36
2016,11,1,8,30,636.0,75.0,2.9,24.0,291.0,497.03,395.6
2016,11,1,8,45,680.0,77.5,3.05,25.0,339.5,560.78,443.66
2016,11,1,9,0,724.0,80.0,3.2,26.0,388.0,624.0,489.77
2016,11,1,9,15,452.0,152.0,3.25,26.5,351.0,525.99,411.72
2016,11,1,9,30,180.0,224.0,3.3,27.0,314.0,372.9,290.55
2016,11,1,9,45,223.0,238.0,3.35,27.5,359.0,429.4,333.56
2016,11,1,10,0,266.0,252.0,3.4,28.0,404.0,508.32,391.19
2016,11,1,10,15,551.5,172.5,3.4,28.0,510.0,707.31,540.56
2016,11,1,10,30,837.0,93.0,3.4,28.0,616.0,903.37,674.82
2016,11,1,10,45,526.5,204.5,3.45,28.5,538.0,749.68,564.33
2016,11,1,11,0,216.0,316.0,3.5,29.0,460.0,536.58,404.96
2016,11,1,11,15,223.0,319.5,3.5,29.5,471.5,550.7,415.11
2016,11,1,11,30,230.0,323.0,3.5,30.0,483.0,564.32,423.81
2016,11,1,11,45,296.5,317.5,3.55,30.5,525.5,651.65,485.84
2016,11,1,12,0,363.0,312.0,3.6,31.0,568.0,714.79,529.87
2016,11,1,12,15,296.5,326.0,3.6,31.0,535.5,663.48,492.08
2016,11,1,12,30,230.0,340.0,3.6,31.0,503.0,586.61,436.96
2016,11,1,12,45,554.0,215.5,3.65,31.0,601.0,824.2,611.14
2016,11,1,13,0,878.0,91.0,3.7,31.0,699.0,993.25,723.88
2016,11,1,13,15,872.5,90.0,3.75,31.0,682.0,974.79,711.38
2016,11,1,13,30,867.0,89.0,3.8,31.0,665.0,953.24,698.38
2016,11,1,13,45,856.5,89.0,3.85,31.0,639.5,925.16,681.08
2016,11,1,14,0,846.0,89.0,3.9,31.0,614.0,894.49,662.05
2016,11,1,14,15,834.0,87.0,3.9,31.0,582.0,867.91,645.48
2016,11,1,14,30,822.0,85.0,3.9,31.0,550.0,828.44,620.02
2016,11,1,14,45,805.0,82.5,3.95,31.0,511.5,782.33,589.99
2016,11,1,15,0,788.0,80.0,4.0,31.0,473.0,734.92,558.65
2016,11,1,15,15,764.5,77.0,3.95,30.5,429.5,681.04,522.9
2016,11,1,15,30,741.0,74.0,3.9,30.0,386.0,626.96,485.9
2016,11,1,15,45,702.0,71.0,3.9,30.0,337.5,562.76,438.17
2016,11,1,16,0,663.0,68.0,3.9,30.0,289.0,503.22,392.46
2016,11,1,16,15,611.0,62.0,3.7,29.5,239.5,432.78,337.48
2016,11,1,16,30,559.0,56.0,3.5,29.0,190.0,366.53,283.84
2016,11,1,16,45,467.5,48.5,3.35,28.5,141.5,285.36,217.2
2016,11,1,17,0,376.0,41.0,3.2,28.0,93.0,213.4,156.38
2016,11,1,17,15,237.0,27.5,3.25,27.5,55.0,129.53,80.44
2016,11,1,17,30,98.0,14.0,3.3,27.0,17.0,38.55,0.0
2016,11,1,17,45,49.0,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,18.0,14.0,2.2,22.0,15.0,16.17,0.0
2016,11,2,7,15,116.5,34.5,2.35,22.0,50.0,89.25,57.22
2016,11,2,7,30,215.0,55.0,2.5,22.0,85.0,164.31,123.89
2016,11,2,7,45,306.5,68.0,2.65,22.5,131.0,231.83,181.25
2016,11,2,8,0,398.0,81.0,2.8,23.0,177.0,309.47,245.93
2016,11,2,8,15,457.0,90.5,2.9,23.5,225.0,374.33,299.16
2016,11,2,8,30,516.0,100.0,3.0,24.0,273.0,444.59,354.98
2016,11,2,8,45,268.5,129.0,3.15,24.5,220.5,322.17,257.54
2016,11,2,9,0,21.0,158.0,3.3,25.0,168.0,148.7,115.38
2016,11,2,9,15,152.0,184.0,3.35,25.5,259.5,302.25,239.39
2016,11,2,9,30,283.0,210.0,3.4,26.0,351.0,457.27,358.95
2016,11,2,9,45,141.5,167.5,3.45,26.5,238.0,285.13,223.82
2016,11,2,10,0,0.0,125.0,3.5,27.0,125.0,98.94,73.52
2016,11,2,10,15,60.0,207.5,3.5,27.5,244.5,244.1,188.85
2016,11,2,10,30,120.0,290.0,3.5,28.0,364.0,411.25,315.28
2016,11,2,10,45,135.5,303.5,3.5,28.5,390.5,443.32,337.63
2016,11,2,11,0,151.0,317.0,3.5,29.0,417.0,475.79,360.52
2016,11,2,11,15,178.0,324.5,3.45,29.0,445.0,513.0,387.69
2016,11,2,11,30,205.0,332.0,3.4,29.0,473.0,550.5,414.8
2016,11,2,11,45,146.5,331.5,3.4,29.5,432.5,492.67,370.35
2016,11,2,12,0,88.0,331.0,3.4,30.0,392.0,409.16,307.45
2016,11,2,12,15,194.5,328.0,3.35,30.0,464.0,538.47,404.42
2016,11,2,12,30,301.0,325.0,3.3,30.0,536.0,667.31,497.07
2016,11,2,12,45,156.0,275.5,3.3,30.0,384.5,439.85,331.9
2016,11,2,13,0,11.0,226.0,3.3,30.0,233.0,199.07,148.94
2016,11,2,13,15,110.5,269.5,3.25,30.0,342.5,385.06,292.4
2016,11,2,13,30,210.0,313.0,3.2,30.0,452.0,528.25,398.49
2016,11,2,13,45,122.0,281.5,3.2,30.0,361.5,405.74,307.11
2016,11,2,14,0,34.0,250.0,3.2,30.0,271.0,266.27,201.41
2016,11,2,14,15,148.0,249.5,3.15,29.5,333.5,388.29,297.72
2016,11,2,14,30,262.0,249.0,3.1,29.0,396.0,502.07,384.8
2016,11,2,14,45,214.0,234.5,3.1,29.0,349.5,418.69,322.71
2016,11,2,15,0,166.0,220.0,3.1,29.0,303.0,358.1,277.11
2016,11,2,15,15,369.5,168.5,2.95,28.5,330.0,463.95,362.09
2016,11,2,15,30,573.0,117.0,2.8,28.0,357.0,559.81,436.09
2016,11,2,15,45,519.0,112.0,2.7,28.0,309.0,483.8,378.27
2016,11,2,16,0,465.0,107.0,2.6,28.0,261.0,419.48,328.64
2016,11,2,16,15,405.0,96.5,2.45,27.5,214.0,350.27,274.5
2016,11,2,16,30,345.0,86.0,2.3,27.0,167.0,286.66,223.18
2016,11,2,16,45,254.5,70.5,2.15,26.5,122.0,210.04,160.63
2016,11,2,17,0,164.0,55.0,2.0,26.0,77.0,136.09,99.73
2016,11,2,17,15,82.0,33.0,2.05,25.5,44.0,74.75,44.31
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,8.65,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,5.51,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,17.29,6.68
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,30.48,19.02
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,48.5,34.27
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,66.25,49.14
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,85.94,65.53
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,106.11,82.09
2016,11,3,8,45,13.0,137.0,2.2,23.0,142.0,124.44,96.93
2016,11,3,9,0,17.0,155.0,2.2,23.0,162.0,143.25,111.97
2016,11,3,9,15,25.0,175.5,2.15,23.0,187.5,168.04,131.73
2016,11,3,9,30,33.0,196.0,2.1,23.0,213.0,209.63,164.5
2016,11,3,9,45,19.5,190.5,2.1,23.5,201.0,176.3,137.02
2016,11,3,10,0,6.0,185.0,2.1,24.0,189.0,158.72,122.17
2016,11,3,10,15,3.0,149.0,2.0,24.0,151.0,122.47,93.16
2016,11,3,10,30,0.0,113.0,1.9,24.0,113.0,88.35,65.75
2016,11,3,10,45,0.0,125.5,1.8,24.5,125.5,98.85,73.89
2016,11,3,11,0,0.0,138.0,1.7,25.0,138.0,109.46,82.0
2016,11,3,11,15,40.0,227.5,1.6,25.0,255.0,248.5,191.35
2016,11,3,11,30,80.0,317.0,1.5,25.0,372.0,385.74,294.23
2016,11,3,11,45,88.5,324.0,1.45,25.5,385.5,402.44,305.03
2016,11,3,12,0,97.0,331.0,1.4,26.0,399.0,419.18,316.48
2016,11,3,12,15,66.0,309.5,1.3,26.0,356.0,363.52,274.59
2016,11,3,12,30,35.0,288.0,1.2,26.0,313.0,308.28,232.92
2016,11,3,12,45,200.0,293.0,1.2,26.0,430.5,504.34,381.26
2016,11,3,13,0,365.0,298.0,1.2,26.0,548.0,697.16,517.15
2016,11,3,13,15,315.0,300.5,1.2,26.0,512.5,645.48,479.17
2016,11,3,13,30,265.0,303.0,1.2,26.0,477.0,594.16,443.41
2016,11,3,13,45,133.5,239.5,1.25,26.0,327.0,370.88,282.71
2016,11,3,14,0,2.0,176.0,1.3,26.0,177.0,145.58,109.57
2016,11,3,14,15,1.0,94.0,1.35,26.0,94.5,73.44,53.46
2016,11,3,14,30,0.0,12.0,1.4,26.0,12.0,9.17,1.8
2016,11,3,14,45,0.0,77.0,1.45,26.0,77.0,59.18,42.39
2016,11,3,15,0,0.0,142.0,1.5,26.0,142.0,115.54,87.59
2016,11,3,15,15,186.0,147.0,1.5,25.5,224.0,303.3,239.89
2016,11,3,15,30,372.0,152.0,1.5,25.0,306.0,448.99,352.78
2016,11,3,15,45,352.0,135.0,1.5,25.0,266.5,384.34,303.18
2016,11,3,16,0,332.0,118.0,1.5,25.0,227.0,337.09,266.68
2016,11,3,16,15,299.0,101.0,1.4,24.5,186.5,284.03,224.63
2016,11,3,16,30,266.0,84.0,1.3,24.0,146.0,234.06,183.78
2016,11,3,16,45,266.5,65.0,1.25,23.5,113.5,210.4,162.3
2016,11,3,17,0,267.0,46.0,1.2,23.0,81.0,175.25,129.93
2016,11,3,17,15,151.5,29.0,1.2,22.5,47.0,100.61,59.5
2016,11,3,17,30,36.0,12.0,1.2,22.0,13.0,19.71,0.0
2016,11,3,17,45,18.0,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.15,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,10.26,1.55
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,17.52,8.67
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,27.11,16.94
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,36.73,25.16
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,47.08,33.93
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,57.73,42.83
2016,11,4,8,45,0.0,77.5,2.9,20.0,77.5,60.06,44.69
2016,11,4,9,0,0.0,81.0,3.0,20.0,81.0,62.57,46.66
2016,11,4,9,15,0.0,113.5,2.95,20.0,113.5,90.51,69.58
2016,11,4,9,30,0.0,146.0,2.9,20.0,146.0,119.31,92.9
2016,11,4,9,45,0.0,86.0,2.85,20.5,86.0,66.16,49.05
2016,11,4,10,0,0.0,26.0,2.8,21.0,26.0,19.89,10.81
2016,11,4,10,15,0.0,51.5,2.65,21.0,51.5,39.52,26.96
2016,11,4,10,30,0.0,77.0,2.5,21.0,77.0,59.25,43.04
2016,11,4,10,45,3.5,141.0,2.45,21.5,143.5,115.58,88.52
2016,11,4,11,0,7.0,205.0,2.4,22.0,210.0,176.41,136.53
2016,11,4,11,15,3.5,164.5,2.25,22.0,167.0,136.02,104.17
2016,11,4,11,30,0.0,124.0,2.1,22.0,124.0,97.45,73.25
2016,11,4,11,45,8.0,185.5,2.0,22.5,191.5,159.14,122.36
2016,11,4,12,0,16.0,247.0,1.9,23.0,259.0,224.28,172.88
2016,11,4,12,15,8.0,202.5,1.85,23.0,208.5,174.52,133.73
2016,11,4,12,30,0.0,158.0,1.8,23.0,158.0,126.61,95.89
2016,11,4,12,45,1.0,167.5,1.75,23.0,168.0,136.02,103.48
2016,11,4,13,0,2.0,177.0,1.7,23.0,178.0,145.56,111.08
2016,11,4,13,15,1.0,167.0,1.7,23.0,167.5,135.78,103.41
2016,11,4,13,30,0.0,157.0,1.7,23.0,157.0,126.12,95.86
2016,11,4,13,45,0.5,165.0,1.7,23.0,165.5,133.97,102.26
2016,11,4,14,0,1.0,173.0,1.7,23.0,174.0,142.07,108.85
2016,11,4,14,15,9.0,188.5,1.75,23.0,193.5,164.26,126.93
2016,11,4,14,30,17.0,204.0,1.8,23.0,213.0,186.91,145.31
2016,11,4,14,45,8.5,175.0,1.85,23.0,179.5,152.65,118.2
2016,11,4,15,0,0.0,146.0,1.9,23.0,146.0,119.43,91.71
2016,11,4,15,15,0.0,109.5,1.9,22.5,109.5,87.0,65.93
2016,11,4,15,30,0.0,73.0,1.9,22.0,73.0,56.03,40.86
2016,11,4,15,45,0.0,63.0,1.9,22.0,63.0,48.28,34.58
2016,11,4,16,0,0.0,53.0,1.9,22.0,53.0,40.56,28.23
2016,11,4,16,15,0.0,43.0,1.8,21.5,43.0,32.85,21.86
2016,11,4,16,30,0.0,33.0,1.7,21.0,33.0,25.16,15.4
2016,11,4,16,45,0.0,24.0,1.6,21.0,24.0,18.27,9.49
2016,11,4,17,0,0.0,15.0,1.5,21.0,15.0,11.39,3.56
2016,11,4,17,15,0.0,8.0,1.5,21.0,8.0,6.06,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.79,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.13,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.27,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,3.78,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,5.3,0.0
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,6.83,0.12
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,8.36,1.42
2016,11,5,8,45,0.0,13.0,3.25,19.5,13.0,9.89,2.69
2016,11,5,9,0,0.0,15.0,3.3,20.0,15.0,11.42,3.95
2016,11,5,9,15,0.0,11.5,3.2,20.0,11.5,8.76,1.69
2016,11,5,9,30,0.0,8.0,3.1,20.0,8.0,6.1,0.0
2016,11,5,9,45,0.0,9.0,3.05,20.5,9.0,6.87,0.06
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,7.64,0.68
2016,11,5,10,15,0.0,11.0,2.9,21.5,11.0,8.41,1.29
2016,11,5,10,30,0.0,12.0,2.8,22.0,12.0,9.18,1.9
2016,11,5,10,45,0.0,12.5,2.7,22.5,12.5,9.57,2.19
2016,11,5,11,0,0.0,13.0,2.6,23.0,13.0,9.96,2.48
2016,11,5,11,15,50.0,166.5,2.5,23.0,200.5,197.26,154.58
2016,11,5,11,30,100.0,320.0,2.4,23.0,388.0,410.88,318.18
2016,11,5,11,45,68.0,303.5,2.35,23.0,350.0,360.21,277.93
2016,11,5,12,0,36.0,287.0,2.3,23.0,312.0,309.44,238.45
2016,11,5,12,15,38.0,289.5,2.25,23.0,316.0,314.22,242.26
2016,11,5,12,30,40.0,292.0,2.2,23.0,320.0,319.05,245.94
2016,11,5,12,45,35.5,282.5,2.15,23.5,307.0,304.06,233.98
2016,11,5,13,0,31.0,273.0,2.1,24.0,294.0,289.22,222.26
2016,11,5,13,15,15.5,196.5,2.1,24.0,207.0,176.91,135.67
2016,11,5,13,30,0.0,120.0,2.1,24.0,120.0,94.18,70.17
2016,11,5,13,45,117.0,199.5,2.15,24.0,270.5,312.9,245.61
2016,11,5,14,0,234.0,279.0,2.2,24.0,421.0,506.78,392.58
2016,11,5,14,15,277.0,256.0,2.25,23.5,415.0,534.46,414.26
2016,11,5,14,30,320.0,233.0,2.3,23.0,409.0,537.24,419.08
2016,11,5,14,45,281.5,220.5,2.35,23.0,367.5,480.44,377.03
2016,11,5,15,0,243.0,208.0,2.4,23.0,326.0,425.75,336.12
2016,11,5,15,15,279.5,182.5,2.4,23.0,306.0,415.22,329.87
2016,11,5,15,30,316.0,157.0,2.4,23.0,286.0,400.96,320.15
2016,11,5,15,45,280.5,144.5,2.45,23.0,248.5,349.98,280.24
2016,11,5,16,0,245.0,132.0,2.5,23.0,211.0,302.08,242.01
2016,11,5,16,15,213.5,112.0,2.45,22.5,172.0,250.98,200.79
2016,11,5,16,30,182.0,92.0,2.4,22.0,133.0,202.95,160.96
2016,11,5,16,45,138.5,70.5,2.35,21.5,97.0,150.8,116.95
2016,11,5,17,0,95.0,49.0,2.3,21.0,61.0,95.37,69.84
2016,11,5,17,15,47.5,28.0,2.4,20.5,34.0,49.91,25.07
2016,11,5,17,30,0.0,7.0,2.5,20.0,7.0,5.51,0.0
2016,11,5,17,45,0.0,3.5,2.6,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.36,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,10.65,1.35
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,19.07,10.03
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,29.82,19.43
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,41.17,29.22
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,53.64,39.82
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,66.14,50.26
2016,11,6,8,45,34.0,126.0,2.8,18.5,140.0,138.56,111.06
2016,11,6,9,0,68.0,169.0,2.9,19.0,197.0,209.57,169.3
2016,11,6,9,15,70.0,189.0,2.95,19.0,220.5,233.31,188.01
2016,11,6,9,30,72.0,209.0,3.0,19.0,244.0,257.31,206.8
2016,11,6,9,45,257.0,207.0,3.05,19.5,346.5,446.14,358.67
2016,11,6,10,0,442.0,205.0,3.1,20.0,449.0,633.3,501.24
2016,11,6,10,15,222.5,192.5,3.15,20.5,315.0,415.42,330.85
2016,11,6,10,30,3.0,180.0,3.2,21.0,181.0,150.63,116.51
2016,11,6,10,45,4.5,188.5,3.3,21.5,191.0,159.45,123.61
2016,11,6,11,0,6.0,197.0,3.4,22.0,201.0,168.41,130.37
2016,11,6,11,15,3.0,178.5,3.4,22.0,180.5,148.28,114.12
2016,11,6,11,30,0.0,160.0,3.4,22.0,160.0,128.63,98.29
2016,11,6,11,45,207.0,223.5,3.4,22.5,365.5,460.46,362.32
2016,11,6,12,0,414.0,287.0,3.4,23.0,571.0,743.6,570.29
2016,11,6,12,15,207.0,226.0,3.25,23.0,368.0,464.95,361.81
2016,11,6,12,30,0.0,165.0,3.1,23.0,165.0,132.92,100.73
2016,11,6,12,45,0.0,90.0,3.0,23.0,90.0,69.43,50.57
2016,11,6,13,0,0.0,15.0,2.9,23.0,15.0,11.5,3.72
2016,11,6,13,15,0.0,66.5,2.8,23.0,66.5,51.18,36.0
2016,11,6,13,30,0.0,118.0,2.7,23.0,118.0,92.51,69.33
2016,11,6,13,45,0.0,79.0,2.6,23.0,79.0,60.82,43.86
2016,11,6,14,0,0.0,40.0,2.5,23.0,40.0,30.67,19.45
2016,11,6,14,15,0.0,29.5,2.45,22.5,29.5,22.58,12.92
2016,11,6,14,30,0.0,19.0,2.4,22.0,19.0,14.52,6.35
2016,11,6,14,45,0.0,40.5,2.4,22.0,40.5,31.0,20.0
2016,11,6,15,0,0.0,62.0,2.4,22.0,62.0,47.54,33.7
2016,11,6,15,15,0.0,68.0,2.4,21.5,68.0,52.17,37.69
2016,11,6,15,30,0.0,74.0,2.4,21.0,74.0,56.81,41.72
2016,11,6,15,45,0.0,64.5,2.4,21.0,64.5,49.45,35.71
2016,11,6,16,0,0.0,55.0,2.4,21.0,55.0,42.1,29.64
2016,11,6,16,15,0.0,45.0,2.35,21.0,45.0,34.39,23.18
2016,11,6,16,30,0.0,35.0,2.3,21.0,35.0,26.7,16.66
2016,11,6,16,45,0.0,25.5,2.25,21.0,25.5,19.42,10.4
2016,11,6,17,0,0.0,16.0,2.2,21.0,16.0,12.16,4.13
2016,11,6,17,15,0.0,9.0,2.0,20.5,9.0,6.82,0.0
2016,11,6,17,30,0.0,2.0,1.8,20.0,2.0,1.57,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.5,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,29.0,5.5,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,58.0,11.0,1.3,17.0,12.0,25.8,0.0
2016,11,7,7,15,196.0,25.5,1.6,17.5,46.5,112.92,61.36
2016,11,7,7,30,334.0,40.0,1.9,18.0,81.0,201.36,152.56
2016,11,7,7,45,422.5,49.5,2.2,18.5,127.5,272.84,215.63
2016,11,7,8,0,511.0,59.0,2.5,19.0,174.0,353.23,284.23
2016,11,7,8,15,566.0,65.5,2.55,19.5,222.0,419.83,339.82
2016,11,7,8,30,621.0,72.0,2.6,20.0,270.0,490.84,396.84
2016,11,7,8,45,310.5,55.0,2.65,20.5,154.0,292.74,239.45
2016,11,7,9,0,0.0,38.0,2.7,21.0,38.0,29.02,18.54
2016,11,7,9,15,0.0,58.0,2.7,21.0,58.0,44.44,31.38
2016,11,7,9,30,0.0,78.0,2.7,21.0,78.0,59.93,44.06
2016,11,7,9,45,0.0,84.5,2.75,21.5,84.5,64.99,47.98
2016,11,7,10,0,0.0,91.0,2.8,22.0,91.0,70.17,51.98
2016,11,7,10,15,0.0,60.0,2.75,22.0,60.0,46.07,32.2
2016,11,7,10,30,0.0,29.0,2.7,22.0,29.0,22.21,12.62
2016,11,7,10,45,0.0,86.0,2.7,22.5,86.0,66.25,48.41
2016,11,7,11,0,0.0,143.0,2.7,23.0,143.0,114.04,86.55
2016,11,7,11,15,0.0,122.5,2.65,23.0,122.5,96.29,72.22
2016,11,7,11,30,0.0,102.0,2.6,23.0,102.0,79.1,58.4
2016,11,7,11,45,0.0,94.0,2.55,23.5,94.0,72.53,53.0
2016,11,7,12,0,0.0,86.0,2.5,24.0,86.0,66.32,47.9
2016,11,7,12,15,0.0,116.5,2.45,24.0,116.5,91.17,67.74
2016,11,7,12,30,0.0,147.0,2.4,24.0,147.0,117.21,88.39
2016,11,7,12,45,0.0,114.0,2.4,24.5,114.0,89.08,65.92
2016,11,7,13,0,0.0,81.0,2.4,25.0,81.0,62.42,44.62
2016,11,7,13,15,0.0,115.5,2.35,25.0,115.5,90.38,66.98
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,120.2,90.66
2016,11,7,13,45,3.5,173.0,2.25,25.0,175.5,144.44,110.0
2016,11,7,14,0,7.0,196.0,2.2,25.0,201.0,169.6,130.0
2016,11,7,14,15,3.5,172.0,2.15,24.5,174.5,144.5,110.55
2016,11,7,14,30,0.0,148.0,2.1,24.0,148.0,119.95,91.4
2016,11,7,14,45,360.0,122.5,2.05,24.0,295.0,458.0,364.09
2016,11,7,15,0,720.0,97.0,2.0,24.0,442.0,711.64,551.37
2016,11,7,15,15,386.5,130.0,1.9,23.5,313.0,457.28,360.94
2016,11,7,15,30,53.0,163.0,1.8,23.0,184.0,192.87,151.73
2016,11,7,15,45,318.5,120.5,1.7,23.0,223.5,349.35,280.66
2016,11,7,16,0,584.0,78.0,1.6,23.0,263.0,473.48,376.15
2016,11,7,16,15,526.5,70.5,1.45,22.5,215.0,401.66,318.26
2016,11,7,16,30,469.0,63.0,1.3,22.0,167.0,334.52,263.39
2016,11,7,16,45,381.0,52.0,1.2,22.0,121.5,255.07,197.05
2016,11,7,17,0,293.0,41.0,1.1,22.0,76.0,183.79,135.55
2016,11,7,17,15,146.5,20.5,1.15,21.5,38.0,87.62,41.16
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,3.93,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,17.86,4.65
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,33.14,21.31
2016,11,8,7,45,9.5,60.0,2.3,17.5,62.0,56.38,41.39
2016,11,8,8,0,19.0,81.0,2.4,18.0,85.0,87.45,67.9
2016,11,8,8,15,27.5,101.0,2.35,18.0,109.0,111.96,88.83
2016,11,8,8,30,36.0,121.0,2.3,18.0,133.0,137.38,110.21
2016,11,8,8,45,18.0,120.0,2.25,18.0,126.0,112.37,89.08
2016,11,8,9,0,0.0,119.0,2.2,18.0,119.0,97.34,75.99
2016,11,8,9,15,0.0,126.0,2.25,18.0,126.0,102.53,80.1
2016,11,8,9,30,0.0,133.0,2.3,18.0,133.0,107.92,84.31
2016,11,8,9,45,0.0,117.5,2.35,18.5,117.5,93.2,71.83
2016,11,8,10,0,0.0,102.0,2.4,19.0,102.0,79.45,60.25
2016,11,8,10,15,4.0,149.5,2.5,19.0,152.0,124.4,96.98
2016,11,8,10,30,8.0,197.0,2.6,19.0,202.0,171.65,134.97
2016,11,8,10,45,7.5,198.5,2.75,19.0,203.5,172.06,134.99
2016,11,8,11,0,7.0,200.0,2.9,19.0,205.0,172.58,135.24
2016,11,8,11,15,5.5,196.0,2.95,19.0,200.5,167.08,130.64
2016,11,8,11,30,4.0,192.0,3.0,19.0,196.0,161.69,126.17
2016,11,8,11,45,7.5,208.5,3.15,19.5,214.5,180.36,140.92
2016,11,8,12,0,11.0,225.0,3.3,20.0,233.0,199.33,155.77
2016,11,8,12,15,10.0,222.0,3.3,20.0,229.0,195.44,152.6
2016,11,8,12,30,9.0,219.0,3.3,20.0,225.0,191.63,149.57
