Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,4,45,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,7,45,237.5,15.0,4.85,-4.0,41.5,142.2,57.14
2016,12,19,8,0,475.0,30.0,5.1,-4.0,83.0,292.91,244.44
2016,12,19,8,15,562.0,37.5,5.15,-3.5,129.5,374.81,326.99
2016,12,19,8,30,649.0,45.0,5.2,-3.0,176.0,464.39,411.08
2016,12,19,8,45,700.5,49.5,5.3,-2.5,223.5,535.01,476.17
2016,12,19,9,0,752.0,54.0,5.4,-2.0,271.0,608.76,541.14
2016,12,19,9,15,786.5,57.5,5.4,-1.5,316.0,671.63,592.77
2016,12,19,9,30,821.0,61.0,5.4,-1.0,361.0,735.41,643.54
2016,12,19,9,45,843.5,64.0,5.4,-0.5,401.5,789.37,684.92
2016,12,19,10,0,866.0,67.0,5.4,0.0,442.0,833.63,717.62
2016,12,19,10,15,882.5,69.0,5.35,0.0,477.0,878.62,751.41
2016,12,19,10,30,899.0,71.0,5.3,0.0,512.0,921.98,783.45
2016,12,19,10,45,910.5,72.0,5.3,0.5,539.5,957.44,807.94
2016,12,19,11,0,922.0,73.0,5.3,1.0,567.0,990.48,830.39
2016,12,19,11,15,929.5,74.0,5.2,1.5,587.5,1016.98,846.92
2016,12,19,11,30,937.0,75.0,5.1,2.0,608.0,1040.53,861.15
2016,12,19,11,45,939.0,76.5,5.1,2.5,619.5,1056.07,870.3
2016,12,19,12,0,941.0,78.0,5.1,3.0,631.0,1068.29,877.15
2016,12,19,12,15,818.0,112.0,5.0,3.0,595.0,1001.96,826.37
2016,12,19,12,30,695.0,146.0,4.9,3.0,559.0,925.32,768.02
2016,12,19,12,45,818.0,112.0,4.85,3.5,594.0,1001.45,824.22
2016,12,19,13,0,941.0,78.0,4.8,4.0,629.0,1067.16,870.65
2016,12,19,13,15,776.0,120.0,4.7,4.0,568.5,963.19,792.56
2016,12,19,13,30,611.0,162.0,4.6,4.0,508.0,835.89,696.45
2016,12,19,13,45,763.0,118.5,4.6,4.5,534.5,924.58,764.47
2016,12,19,14,0,915.0,75.0,4.6,5.0,561.0,983.12,807.37
2016,12,19,14,15,688.0,123.0,4.5,5.0,477.5,824.84,687.41
2016,12,19,14,30,461.0,171.0,4.4,5.0,394.0,643.87,544.91
2016,12,19,14,45,658.0,119.5,4.35,5.0,413.0,752.66,635.02
2016,12,19,15,0,855.0,68.0,4.3,5.0,432.0,829.7,695.36
2016,12,19,15,15,830.0,65.0,4.15,5.0,391.0,774.54,652.31
2016,12,19,15,30,805.0,62.0,4.0,5.0,350.0,718.93,609.16
2016,12,19,15,45,766.5,58.5,3.9,5.0,304.0,652.75,557.03
2016,12,19,16,0,728.0,55.0,3.8,5.0,258.0,587.88,504.44
2016,12,19,16,15,671.5,50.0,3.4,4.0,210.5,511.5,439.6
2016,12,19,16,30,615.0,45.0,3.0,3.0,163.0,438.79,375.26
2016,12,19,16,45,517.5,37.0,2.6,2.5,117.0,345.19,290.38
2016,12,19,17,0,420.0,29.0,2.2,2.0,71.0,267.09,211.78
2016,12,19,17,15,210.0,14.5,2.2,1.5,35.5,125.53,7.98
2016,12,19,17,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,7,45,190.0,16.5,1.7,0.5,37.0,122.57,41.13
2016,12,20,8,0,380.0,33.0,1.9,1.0,74.0,254.36,206.14
2016,12,20,8,15,468.5,42.0,1.7,1.5,118.5,333.04,281.69
2016,12,20,8,30,557.0,51.0,1.5,2.0,163.0,420.25,358.91
2016,12,20,8,45,612.0,57.0,1.35,3.0,208.5,490.2,417.86
2016,12,20,9,0,667.0,63.0,1.2,4.0,254.0,564.05,476.59
2016,12,20,9,15,703.0,67.5,1.05,4.5,297.5,625.55,522.29
2016,12,20,9,30,739.0,72.0,0.9,5.0,341.0,684.04,562.78
2016,12,20,9,45,763.5,75.0,0.75,6.0,380.0,736.81,595.98
2016,12,20,10,0,788.0,78.0,0.6,7.0,419.0,789.15,627.1
2016,12,20,10,15,805.5,80.5,0.5,7.5,452.5,834.0,653.52
2016,12,20,10,30,823.0,83.0,0.4,8.0,486.0,877.39,678.15
2016,12,20,10,45,835.5,84.5,0.3,8.5,513.0,913.15,696.97
2016,12,20,11,0,848.0,86.0,0.2,9.0,540.0,946.69,714.14
2016,12,20,11,15,855.5,87.5,0.35,9.5,559.5,972.92,731.68
2016,12,20,11,30,863.0,89.0,0.5,10.0,579.0,996.37,747.93
2016,12,20,11,45,870.5,88.0,0.7,10.5,591.0,1013.75,761.66
2016,12,20,12,0,878.0,87.0,0.9,11.0,603.0,1015.26,765.11
2016,12,20,12,15,879.0,87.5,1.0,11.0,606.5,1021.56,771.12
2016,12,20,12,30,880.0,88.0,1.1,11.0,610.0,1024.65,775.06
2016,12,20,12,45,878.5,87.5,1.2,11.5,605.5,1020.73,773.12
2016,12,20,13,0,877.0,87.0,1.3,12.0,601.0,1013.62,769.25
2016,12,20,13,15,872.0,86.5,1.35,12.0,588.5,999.83,761.55
2016,12,20,13,30,867.0,86.0,1.4,12.0,576.0,995.3,760.24
2016,12,20,13,45,859.0,84.5,1.5,12.5,555.5,971.01,745.04
2016,12,20,14,0,851.0,83.0,1.6,13.0,535.0,943.97,728.1
2016,12,20,14,15,838.5,81.0,1.65,13.0,507.5,909.5,706.55
2016,12,20,14,30,826.0,79.0,1.7,13.0,480.0,872.85,683.28
2016,12,20,14,45,793.0,81.0,1.75,13.0,444.0,821.11,648.94
2016,12,20,15,0,760.0,83.0,1.8,13.0,408.0,768.61,613.45
2016,12,20,15,15,733.5,79.5,1.7,12.5,368.5,719.72,579.59
2016,12,20,15,30,707.0,76.0,1.6,12.0,329.0,665.95,541.26
2016,12,20,15,45,670.0,70.5,1.5,12.0,286.0,602.32,493.47
2016,12,20,16,0,633.0,65.0,1.4,12.0,243.0,540.24,444.55
2016,12,20,16,15,575.0,58.5,1.3,11.0,197.5,465.47,384.82
2016,12,20,16,30,517.0,52.0,1.2,10.0,152.0,394.95,325.92
2016,12,20,16,45,427.0,42.0,1.1,9.5,109.0,308.13,250.84
2016,12,20,17,0,337.0,32.0,1.0,9.0,66.0,230.24,177.63
2016,12,20,17,15,168.5,16.0,1.0,8.5,33.0,110.2,14.23
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,16.0,2.7,5.5,36.5,121.09,32.88
2016,12,21,8,0,380.0,32.0,3.1,6.0,73.0,252.67,201.12
2016,12,21,8,15,470.0,41.0,3.1,6.5,117.0,331.91,277.32
2016,12,21,8,30,560.0,50.0,3.1,7.0,161.0,419.93,355.76
2016,12,21,8,45,617.0,55.5,3.15,8.0,207.0,490.59,416.59
2016,12,21,9,0,674.0,61.0,3.2,9.0,253.0,565.32,478.09
2016,12,21,9,15,710.0,65.0,3.45,10.0,296.5,622.29,522.57
2016,12,21,9,30,746.0,69.0,3.7,11.0,340.0,684.98,569.55
2016,12,21,9,45,771.5,72.0,3.95,12.0,379.5,738.78,608.35
2016,12,21,10,0,797.0,75.0,4.2,13.0,419.0,792.23,646.05
2016,12,21,10,15,814.5,77.5,4.25,13.5,452.5,837.38,677.2
2016,12,21,10,30,832.0,80.0,4.3,14.0,486.0,881.07,706.86
2016,12,21,10,45,843.5,82.0,4.4,14.5,513.0,916.8,730.77
2016,12,21,11,0,855.0,84.0,4.5,15.0,540.0,950.27,752.95
2016,12,21,11,15,863.0,85.0,4.5,15.0,560.0,976.58,770.56
2016,12,21,11,30,871.0,86.0,4.5,15.0,580.0,987.82,777.53
2016,12,21,11,45,879.0,85.5,4.55,15.5,592.5,1006.26,788.81
2016,12,21,12,0,887.0,85.0,4.6,16.0,605.0,1021.72,798.04
2016,12,21,12,15,636.0,166.0,4.6,16.0,540.5,885.46,700.29
2016,12,21,12,30,385.0,247.0,4.6,16.0,476.0,686.94,549.94
2016,12,21,12,45,318.0,258.0,4.65,16.5,446.5,630.85,505.97
2016,12,21,13,0,251.0,269.0,4.7,17.0,417.0,549.7,442.12
2016,12,21,13,15,562.5,177.0,4.65,17.0,498.0,803.11,641.4
2016,12,21,13,30,874.0,85.0,4.6,17.0,579.0,989.16,774.69
2016,12,21,13,45,864.5,84.0,4.6,17.5,559.0,976.27,763.53
2016,12,21,14,0,855.0,83.0,4.6,18.0,539.0,948.42,743.37
2016,12,21,14,15,843.0,81.5,4.5,18.0,511.5,915.04,720.04
2016,12,21,14,30,831.0,80.0,4.4,18.0,484.0,879.42,695.1
2016,12,21,14,45,808.0,79.0,4.3,18.0,449.0,832.7,661.97
2016,12,21,15,0,785.0,78.0,4.2,18.0,414.0,784.81,627.98
2016,12,21,15,15,759.0,74.5,3.8,17.5,374.5,730.68,588.77
2016,12,21,15,30,733.0,71.0,3.4,17.0,335.0,676.28,548.67
2016,12,21,15,45,695.0,66.5,3.05,17.0,291.0,616.47,502.73
2016,12,21,16,0,657.0,62.0,2.7,17.0,247.0,553.96,452.91
2016,12,21,16,15,600.0,56.0,2.4,16.0,201.5,479.38,392.94
2016,12,21,16,30,543.0,50.0,2.1,15.0,156.0,408.96,333.94
2016,12,21,16,45,451.0,41.0,1.85,14.0,112.0,320.81,258.53
2016,12,21,17,0,359.0,32.0,1.6,13.0,68.0,241.67,185.2
2016,12,21,17,15,179.5,16.0,1.6,12.5,34.0,115.74,23.14
2016,12,21,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,171.0,16.5,4.25,7.5,34.5,112.66,23.3
2016,12,22,8,0,342.0,33.0,4.4,8.0,69.0,234.17,184.77
2016,12,22,8,15,433.5,42.5,4.55,8.5,112.5,312.86,260.55
2016,12,22,8,30,525.0,52.0,4.7,9.0,156.0,400.48,339.18
2016,12,22,8,45,584.0,58.5,4.9,9.5,201.5,472.05,402.39
2016,12,22,9,0,643.0,65.0,5.1,10.0,247.0,547.96,467.09
2016,12,22,9,15,680.5,69.5,5.05,10.5,290.5,609.6,516.87
2016,12,22,9,30,718.0,74.0,5.0,11.0,334.0,672.76,565.31
2016,12,22,9,45,743.5,77.5,5.0,11.5,373.0,721.51,601.25
2016,12,22,10,0,769.0,81.0,5.0,12.0,412.0,774.73,639.86
2016,12,22,10,15,787.0,83.5,4.9,12.5,445.5,819.58,670.72
2016,12,22,10,30,805.0,86.0,4.8,13.0,479.0,863.06,699.91
2016,12,22,10,45,817.5,88.0,4.7,13.5,506.0,899.16,723.1
2016,12,22,11,0,830.0,90.0,4.6,14.0,533.0,933.11,744.39
2016,12,22,11,15,838.0,91.0,4.5,14.5,552.5,959.07,759.63
2016,12,22,11,30,846.0,92.0,4.4,15.0,572.0,982.33,772.85
2016,12,22,11,45,869.5,85.5,4.35,15.5,587.5,996.34,779.96
2016,12,22,12,0,893.0,79.0,4.3,16.0,603.0,1020.03,794.1
2016,12,22,12,15,894.0,79.0,4.2,16.0,607.0,1026.0,797.15
2016,12,22,12,30,895.0,79.0,4.1,16.0,611.0,1028.71,798.23
2016,12,22,12,45,890.0,80.0,4.05,16.5,606.0,1023.29,792.69
2016,12,22,13,0,885.0,81.0,4.0,17.0,601.0,1014.65,785.19
2016,12,22,13,15,880.5,80.5,3.95,17.0,588.5,1001.49,776.24
2016,12,22,13,30,876.0,80.0,3.9,17.0,576.0,985.28,765.34
2016,12,22,13,45,865.0,80.0,3.85,17.0,555.5,960.37,748.48
2016,12,22,14,0,854.0,80.0,3.8,17.0,535.0,944.22,737.96
2016,12,22,14,15,842.0,78.5,3.75,17.0,508.0,910.98,715.3
2016,12,22,14,30,830.0,77.0,3.7,17.0,481.0,875.5,691.09
2016,12,22,14,45,806.0,76.5,3.65,17.0,446.0,828.69,658.48
2016,12,22,15,0,782.0,76.0,3.6,17.0,411.0,780.77,624.73
2016,12,22,15,15,756.5,72.5,3.3,16.5,372.0,727.23,586.28
2016,12,22,15,30,731.0,69.0,3.0,16.0,333.0,673.41,546.91
2016,12,22,15,45,691.0,65.5,2.7,15.5,289.5,608.98,498.46
2016,12,22,16,0,651.0,62.0,2.4,15.0,246.0,550.78,452.85
2016,12,22,16,15,595.0,56.0,2.2,14.5,201.0,477.09,392.85
2016,12,22,16,30,539.0,50.0,2.0,14.0,156.0,407.46,333.94
2016,12,22,16,45,443.5,41.5,1.8,13.5,112.5,318.04,256.99
2016,12,22,17,0,348.0,33.0,1.6,13.0,69.0,237.83,183.01
2016,12,22,17,15,174.0,16.5,1.65,12.5,34.5,114.76,30.63
2016,12,22,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.0,1.65,10.5,7.0,5.3,0.0
2016,12,23,8,0,0.0,14.0,2.0,11.0,14.0,10.63,2.97
2016,12,23,8,15,0.0,23.0,2.15,11.5,23.0,17.51,9.21
2016,12,23,8,30,0.0,32.0,2.3,12.0,32.0,24.41,15.33
2016,12,23,8,45,0.0,42.0,2.45,12.5,42.0,32.09,22.06
2016,12,23,9,0,0.0,52.0,2.6,13.0,52.0,39.8,28.71
2016,12,23,9,15,0.0,61.0,2.6,13.5,61.0,46.74,34.61
2016,12,23,9,30,0.0,70.0,2.6,14.0,70.0,53.71,40.43
2016,12,23,9,45,0.0,78.5,2.65,14.5,78.5,60.7,46.2
2016,12,23,10,0,0.0,87.0,2.7,15.0,87.0,67.75,51.94
2016,12,23,10,15,0.0,94.5,2.7,15.5,94.5,73.96,56.93
2016,12,23,10,30,0.0,102.0,2.7,16.0,102.0,80.23,61.92
2016,12,23,10,45,0.0,104.5,2.75,16.5,104.5,82.12,63.24
2016,12,23,11,0,0.0,107.0,2.8,17.0,107.0,84.07,64.62
2016,12,23,11,15,4.5,151.0,2.95,17.5,154.0,128.2,100.88
2016,12,23,11,30,9.0,195.0,3.1,18.0,201.0,174.98,138.64
2016,12,23,11,45,7.5,193.5,3.3,18.5,198.5,171.49,135.33
2016,12,23,12,0,6.0,192.0,3.5,19.0,196.0,168.16,132.27
2016,12,23,12,15,18.0,215.5,3.6,19.0,226.5,203.72,161.32
2016,12,23,12,30,30.0,239.0,3.7,19.0,257.0,264.24,209.83
2016,12,23,12,45,15.0,165.0,3.8,19.5,174.0,151.19,118.71
2016,12,23,13,0,0.0,91.0,3.9,20.0,91.0,70.1,52.11
2016,12,23,13,15,9.5,152.5,3.95,20.0,158.0,134.06,104.76
2016,12,23,13,30,19.0,214.0,4.0,20.0,225.0,204.2,161.56
2016,12,23,13,45,30.5,218.0,4.05,20.5,234.5,242.07,191.91
2016,12,23,14,0,42.0,222.0,4.1,21.0,244.0,258.88,205.49
2016,12,23,14,15,24.5,195.5,3.9,21.0,208.0,192.8,152.46
2016,12,23,14,30,7.0,169.0,3.7,21.0,172.0,150.46,118.0
2016,12,23,14,45,345.5,134.0,3.55,21.5,283.0,486.74,393.67
2016,12,23,15,0,684.0,99.0,3.4,22.0,394.0,731.35,578.4
2016,12,23,15,15,655.5,94.5,2.9,21.5,355.5,677.35,537.08
2016,12,23,15,30,627.0,90.0,2.4,21.0,317.0,623.54,497.21
2016,12,23,15,45,585.5,84.5,1.95,21.0,275.0,559.56,447.59
2016,12,23,16,0,544.0,79.0,1.5,21.0,233.0,497.45,397.75
2016,12,23,16,15,485.0,70.5,1.4,20.0,189.5,423.25,340.1
2016,12,23,16,30,426.0,62.0,1.3,19.0,146.0,353.34,283.53
2016,12,23,16,45,332.0,50.0,1.25,18.5,104.5,264.03,209.14
2016,12,23,17,0,238.0,38.0,1.2,18.0,63.0,188.18,142.08
2016,12,23,17,15,119.0,19.0,1.25,17.5,31.5,91.04,28.02
2016,12,23,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,7,45,137.0,17.5,2.9,18.5,31.5,94.51,5.5
2016,12,24,8,0,274.0,35.0,3.2,19.0,63.0,201.01,150.43
2016,12,24,8,15,366.5,45.5,3.3,19.0,104.5,277.92,221.46
2016,12,24,8,30,459.0,56.0,3.4,19.0,146.0,363.83,295.57
2016,12,24,8,45,519.0,63.5,3.55,19.5,190.0,434.24,354.88
2016,12,24,9,0,579.0,71.0,3.7,20.0,234.0,509.12,415.71
2016,12,24,9,15,618.5,76.0,3.85,20.5,276.0,570.3,463.87
2016,12,24,9,30,658.0,81.0,4.0,21.0,318.0,633.25,510.89
2016,12,24,9,45,690.5,83.5,4.15,21.5,357.0,688.9,550.99
2016,12,24,10,0,723.0,86.0,4.3,22.0,396.0,744.96,590.55
2016,12,24,10,15,742.5,89.0,4.45,22.0,429.5,785.17,619.11
2016,12,24,10,30,762.0,92.0,4.6,22.0,463.0,829.48,650.71
2016,12,24,10,45,507.0,165.0,4.75,22.5,418.0,693.12,548.37
2016,12,24,11,0,252.0,238.0,4.9,23.0,373.0,523.85,414.28
2016,12,24,11,15,150.5,240.0,4.95,23.0,321.5,408.36,323.63
2016,12,24,11,30,49.0,242.0,5.0,23.0,270.0,288.18,226.77
2016,12,24,11,45,29.0,221.5,5.05,23.5,238.5,243.48,190.66
2016,12,24,12,0,9.0,201.0,5.1,24.0,207.0,180.12,139.5
2016,12,24,12,15,4.5,171.0,5.1,24.0,174.0,146.12,112.36
2016,12,24,12,30,0.0,141.0,5.1,24.0,141.0,113.6,86.21
2016,12,24,12,45,101.0,208.5,5.1,24.5,268.0,325.1,256.73
2016,12,24,13,0,202.0,276.0,5.1,25.0,395.0,508.33,398.06
2016,12,24,13,15,101.0,200.0,5.05,25.0,259.5,314.22,247.17
2016,12,24,13,30,0.0,124.0,5.0,25.0,124.0,98.69,73.98
2016,12,24,13,45,0.0,143.0,5.0,25.0,143.0,116.24,88.27
2016,12,24,14,0,0.0,162.0,5.0,25.0,162.0,134.83,103.23
2016,12,24,14,15,25.0,183.5,4.9,24.5,196.0,180.76,141.31
2016,12,24,14,30,50.0,205.0,4.8,24.0,230.0,248.13,196.07
2016,12,24,14,45,25.0,160.5,4.7,24.0,173.0,174.39,136.82
2016,12,24,15,0,0.0,116.0,4.6,24.0,116.0,94.32,71.61
2016,12,24,15,15,0.0,105.0,4.35,23.5,105.0,84.95,64.32
2016,12,24,15,30,0.0,94.0,4.1,23.0,94.0,75.68,56.97
2016,12,24,15,45,275.0,85.5,3.9,23.0,164.0,324.79,265.45
2016,12,24,16,0,550.0,77.0,3.7,23.0,234.0,500.31,404.57
2016,12,24,16,15,491.0,69.0,3.7,22.5,190.5,426.4,344.55
2016,12,24,16,30,432.0,61.0,3.7,22.0,147.0,356.78,286.97
2016,12,24,16,45,342.5,49.5,3.7,21.5,106.0,269.45,213.45
2016,12,24,17,0,253.0,38.0,3.7,21.0,65.0,195.73,147.82
2016,12,24,17,15,126.5,19.0,3.8,21.0,32.5,94.85,34.09
2016,12,24,17,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,12,25,7,45,67.5,17.5,4.8,19.0,24.5,55.93,0.0
2016,12,25,8,0,135.0,35.0,5.0,19.0,49.0,120.63,88.51
2016,12,25,8,15,174.0,53.0,5.25,19.5,81.0,168.4,133.14
2016,12,25,8,30,213.0,71.0,5.5,20.0,113.0,219.63,178.08
2016,12,25,8,45,236.5,88.5,5.8,20.5,146.5,263.82,216.26
2016,12,25,9,0,260.0,106.0,6.1,21.0,180.0,309.93,255.02
2016,12,25,9,15,273.5,123.0,6.4,21.0,211.5,349.87,288.27
2016,12,25,9,30,287.0,140.0,6.7,21.0,243.0,390.51,321.44
2016,12,25,9,45,291.5,157.5,7.05,21.5,272.5,425.04,348.38
2016,12,25,10,0,296.0,175.0,7.4,22.0,302.0,459.27,374.61
2016,12,25,10,15,240.0,196.5,7.5,22.5,305.0,445.03,360.48
2016,12,25,10,30,184.0,218.0,7.6,23.0,308.0,405.94,327.03
2016,12,25,10,45,151.0,231.0,7.75,23.5,307.5,394.09,315.64
2016,12,25,11,0,118.0,244.0,7.9,24.0,307.0,380.37,302.72
2016,12,25,11,15,231.5,242.5,7.85,24.0,372.0,490.39,391.79
2016,12,25,11,30,345.0,241.0,7.8,24.0,437.0,628.18,499.55
2016,12,25,11,45,328.5,250.5,7.8,24.5,440.5,627.32,496.59
2016,12,25,12,0,312.0,260.0,7.8,25.0,444.0,624.95,492.92
2016,12,25,12,15,559.5,184.5,7.65,25.0,516.5,817.26,642.73
2016,12,25,12,30,807.0,109.0,7.5,25.0,589.0,988.42,766.02
2016,12,25,12,45,525.0,190.5,7.4,25.0,502.0,789.4,619.57
2016,12,25,13,0,243.0,272.0,7.3,25.0,415.0,545.1,429.47
2016,12,25,13,15,122.0,221.0,7.1,25.0,292.5,359.94,284.58
2016,12,25,13,30,1.0,170.0,6.9,25.0,170.0,142.3,108.94
2016,12,25,13,45,0.5,134.5,6.7,25.0,134.5,108.88,82.44
2016,12,25,14,0,0.0,99.0,6.5,25.0,99.0,77.07,56.94
2016,12,25,14,15,0.0,101.0,6.3,24.5,101.0,78.99,58.72
2016,12,25,14,30,0.0,103.0,6.1,24.0,103.0,81.04,60.62
2016,12,25,14,45,25.5,141.0,5.9,24.0,152.5,152.85,119.96
2016,12,25,15,0,51.0,179.0,5.7,24.0,202.0,220.37,175.11
2016,12,25,15,15,313.5,142.0,5.5,23.5,259.0,425.99,346.11
2016,12,25,15,30,576.0,105.0,5.3,23.0,316.0,601.6,486.83
2016,12,25,15,45,523.5,100.0,5.1,23.0,273.5,525.62,426.34
2016,12,25,16,0,471.0,95.0,4.9,23.0,231.0,460.71,374.01
2016,12,25,16,15,409.5,84.5,4.75,22.5,188.0,387.27,314.43
2016,12,25,16,30,348.0,74.0,4.6,22.0,145.0,319.08,257.4
2016,12,25,16,45,255.0,59.5,4.45,22.0,104.0,234.68,185.57
2016,12,25,17,0,162.0,45.0,4.3,22.0,63.0,150.05,112.45
2016,12,25,17,15,81.0,22.5,4.3,21.5,31.5,71.55,27.85
2016,12,25,17,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,7,45,172.0,15.5,2.85,19.5,32.5,108.93,0.0
2016,12,26,8,0,344.0,31.0,3.1,20.0,65.0,230.37,170.79
2016,12,26,8,15,438.0,39.5,3.15,20.5,107.5,308.61,243.97
2016,12,26,8,30,532.0,48.0,3.2,21.0,150.0,396.11,318.52
2016,12,26,8,45,587.5,54.0,3.3,21.5,195.0,464.74,375.9
2016,12,26,9,0,643.0,60.0,3.4,22.0,240.0,537.5,434.31
2016,12,26,9,15,413.0,105.0,3.5,22.5,228.0,445.57,360.47
2016,12,26,9,30,183.0,150.0,3.6,23.0,216.0,306.53,247.19
2016,12,26,9,45,188.5,167.5,3.7,23.5,242.0,336.51,270.64
2016,12,26,10,0,194.0,185.0,3.8,24.0,268.0,366.66,293.28
2016,12,26,10,15,97.0,167.0,3.9,24.0,208.5,263.83,209.9
2016,12,26,10,30,0.0,149.0,4.0,24.0,149.0,124.22,95.28
2016,12,26,10,45,0.0,145.0,4.15,24.5,145.0,119.36,91.17
2016,12,26,11,0,0.0,141.0,4.3,25.0,141.0,114.91,87.29
2016,12,26,11,15,130.5,198.5,4.3,25.0,272.5,338.92,268.11
2016,12,26,11,30,261.0,256.0,4.3,25.0,404.0,562.46,438.92
2016,12,26,11,45,168.0,261.0,4.35,25.5,357.0,453.91,353.54
2016,12,26,12,0,75.0,266.0,4.4,26.0,310.0,342.48,265.69
2016,12,26,12,15,456.0,181.5,4.3,26.0,452.5,707.77,548.54
2016,12,26,12,30,837.0,97.0,4.2,26.0,595.0,1004.72,754.91
2016,12,26,12,45,838.0,96.0,4.15,26.0,592.0,1003.4,751.52
2016,12,26,13,0,839.0,95.0,4.1,26.0,589.0,998.92,748.45
2016,12,26,13,15,834.0,94.0,3.95,26.0,577.5,985.22,738.73
2016,12,26,13,30,829.0,93.0,3.8,26.0,566.0,968.53,727.22
2016,12,26,13,45,452.5,166.0,3.7,26.0,423.0,666.34,514.79
2016,12,26,14,0,76.0,239.0,3.6,26.0,280.0,311.82,242.09
2016,12,26,14,15,38.0,129.0,3.45,26.0,149.5,151.37,117.4
2016,12,26,14,30,0.0,19.0,3.3,26.0,19.0,14.5,6.17
2016,12,26,14,45,34.5,102.0,3.2,26.0,117.0,119.85,92.91
2016,12,26,15,0,69.0,185.0,3.1,26.0,215.0,242.95,191.33
2016,12,26,15,15,65.5,168.5,2.8,25.5,194.5,221.21,174.41
2016,12,26,15,30,62.0,152.0,2.5,25.0,174.0,199.88,157.95
2016,12,26,15,45,55.5,133.5,2.2,25.0,151.5,174.22,137.4
2016,12,26,16,0,49.0,115.0,1.9,25.0,129.0,149.21,117.11
2016,12,26,16,15,40.0,95.5,1.75,24.0,105.5,121.88,95.01
2016,12,26,16,30,31.0,76.0,1.6,23.0,82.0,95.34,73.07
2016,12,26,16,45,15.5,56.5,1.45,22.5,59.5,65.81,48.13
2016,12,26,17,0,0.0,37.0,1.3,22.0,37.0,32.41,20.04
2016,12,26,17,15,0.0,18.5,1.35,21.5,18.5,14.13,1.62
2016,12,26,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,10.0,1.8,16.5,10.0,7.6,0.0
2016,12,27,8,0,0.0,20.0,2.1,17.0,20.0,15.24,6.28
2016,12,27,8,15,0.0,34.5,2.1,17.0,34.5,26.41,16.26
2016,12,27,8,30,0.0,49.0,2.1,17.0,49.0,38.97,27.17
2016,12,27,8,45,0.0,64.5,2.15,17.5,64.5,52.44,38.7
2016,12,27,9,0,0.0,80.0,2.2,18.0,80.0,65.88,50.02
2016,12,27,9,15,0.0,95.0,2.1,18.5,95.0,78.83,60.75
2016,12,27,9,30,0.0,110.0,2.0,19.0,110.0,91.87,71.36
2016,12,27,9,45,0.0,123.5,1.95,19.5,123.5,103.48,80.63
2016,12,27,10,0,0.0,137.0,1.9,20.0,137.0,115.23,89.89
2016,12,27,10,15,73.5,178.0,1.85,20.0,213.5,237.45,190.89
2016,12,27,10,30,147.0,219.0,1.8,20.0,290.0,373.25,298.18
2016,12,27,10,45,221.5,225.0,1.8,20.5,339.0,451.9,358.45
2016,12,27,11,0,296.0,231.0,1.8,21.0,388.0,556.58,436.06
2016,12,27,11,15,155.5,219.0,1.8,21.0,302.0,387.4,305.41
2016,12,27,11,30,15.0,207.0,1.8,21.0,216.0,192.96,150.46
2016,12,27,11,45,11.0,201.5,1.8,21.5,208.5,182.87,142.46
2016,12,27,12,0,7.0,196.0,1.8,22.0,201.0,173.0,134.14
2016,12,27,12,15,20.5,220.0,1.8,22.0,233.0,210.65,164.31
2016,12,27,12,30,34.0,244.0,1.8,22.0,265.0,273.83,213.73
2016,12,27,12,45,92.5,261.5,1.8,22.0,316.5,354.63,277.6
2016,12,27,13,0,151.0,279.0,1.8,22.0,368.0,459.73,357.7
2016,12,27,13,15,284.0,253.0,1.8,22.0,416.5,586.12,453.79
2016,12,27,13,30,417.0,227.0,1.8,22.0,465.0,707.38,542.76
2016,12,27,13,45,591.0,168.5,1.8,22.0,493.5,805.51,614.34
2016,12,27,14,0,765.0,110.0,1.8,22.0,522.0,904.22,681.42
2016,12,27,14,15,751.0,107.5,1.8,22.0,495.5,869.97,658.22
2016,12,27,14,30,737.0,105.0,1.8,22.0,469.0,833.83,635.04
2016,12,27,14,45,700.0,107.0,1.8,22.0,434.0,781.04,600.03
2016,12,27,15,0,663.0,109.0,1.8,22.0,399.0,727.88,564.31
2016,12,27,15,15,634.0,104.0,1.7,21.5,360.5,673.56,527.31
2016,12,27,15,30,605.0,99.0,1.6,21.0,322.0,619.44,489.61
2016,12,27,15,45,561.5,93.0,1.5,21.0,280.0,554.03,440.74
2016,12,27,16,0,518.0,87.0,1.4,21.0,238.0,490.59,391.91
2016,12,27,16,15,459.5,78.0,1.25,20.5,194.5,412.74,331.0
2016,12,27,16,30,401.0,69.0,1.1,20.0,151.0,345.61,276.32
2016,12,27,16,45,317.0,55.5,0.95,19.5,110.0,264.26,208.71
2016,12,27,17,0,233.0,42.0,0.8,19.0,69.0,191.61,145.7
2016,12,27,17,15,116.5,21.0,0.8,18.5,34.5,95.23,47.07
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,10.5,2.55,18.5,10.5,7.98,0.0
2016,12,28,8,0,0.0,21.0,2.9,19.0,21.0,16.01,6.75
2016,12,28,8,15,0.0,37.0,3.1,19.5,37.0,29.15,18.28
2016,12,28,8,30,0.0,53.0,3.3,20.0,53.0,43.27,30.35
2016,12,28,8,45,0.0,70.0,3.5,20.5,70.0,58.3,43.06
2016,12,28,9,0,0.0,87.0,3.7,21.0,87.0,73.26,55.53
2016,12,28,9,15,0.0,103.5,3.85,21.5,103.5,87.72,67.37
2016,12,28,9,30,0.0,120.0,4.0,22.0,120.0,102.25,79.09
2016,12,28,9,45,0.0,124.5,4.15,22.5,124.5,104.5,80.61
2016,12,28,10,0,0.0,129.0,4.3,23.0,129.0,107.22,82.48
2016,12,28,10,15,0.0,140.5,4.35,23.0,140.5,117.12,90.32
2016,12,28,10,30,0.0,152.0,4.4,23.0,152.0,127.16,98.23
2016,12,28,10,45,343.0,143.5,4.45,23.5,326.5,513.22,411.16
2016,12,28,11,0,686.0,135.0,4.5,24.0,501.0,851.31,660.08
2016,12,28,11,15,696.5,137.5,4.5,24.0,521.0,879.62,676.96
2016,12,28,11,30,707.0,140.0,4.5,24.0,541.0,905.71,694.29
2016,12,28,11,45,542.0,193.0,4.5,24.5,504.5,799.16,616.46
2016,12,28,12,0,377.0,246.0,4.5,25.0,468.0,673.61,521.28
2016,12,28,12,15,558.0,191.5,4.45,25.0,523.0,823.32,633.33
2016,12,28,12,30,739.0,137.0,4.4,25.0,578.0,959.63,727.23
2016,12,28,12,45,595.0,183.0,4.35,25.0,537.0,852.31,651.56
2016,12,28,13,0,451.0,229.0,4.3,25.0,496.0,754.16,579.6
2016,12,28,13,15,594.0,179.0,4.25,25.0,523.5,838.33,643.2
2016,12,28,13,30,737.0,129.0,4.2,25.0,551.0,927.63,705.29
2016,12,28,13,45,545.0,177.0,4.2,25.5,483.0,770.43,593.6
2016,12,28,14,0,353.0,225.0,4.2,26.0,415.0,606.47,470.97
2016,12,28,14,15,346.0,215.5,4.1,25.5,394.5,580.98,454.25
2016,12,28,14,30,339.0,206.0,4.0,25.0,374.0,554.82,436.18
2016,12,28,14,45,513.5,153.5,3.95,25.0,388.0,659.74,518.66
2016,12,28,15,0,688.0,101.0,3.9,25.0,402.0,740.65,578.91
2016,12,28,15,15,661.0,96.5,3.55,24.5,364.5,687.85,540.85
2016,12,28,15,30,634.0,92.0,3.2,24.0,327.0,635.07,502.96
2016,12,28,15,45,600.0,85.0,2.9,24.0,285.5,574.65,457.46
2016,12,28,16,0,566.0,78.0,2.6,24.0,244.0,515.54,411.19
2016,12,28,16,15,510.0,70.5,2.3,23.0,200.5,443.19,354.74
2016,12,28,16,30,454.0,63.0,2.0,22.0,157.0,374.75,299.33
2016,12,28,16,45,373.0,51.5,1.7,21.5,115.0,293.16,231.2
2016,12,28,17,0,292.0,40.0,1.4,21.0,73.0,218.47,166.21
2016,12,28,17,15,146.0,20.0,1.4,20.5,36.5,107.3,56.9
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,14.5,6.65,12.0,14.5,11.06,0.0
2016,12,29,8,0,0.0,29.0,6.6,12.0,29.0,24.21,13.49
2016,12,29,8,15,0.0,47.5,6.55,12.0,48.0,41.63,29.39
2016,12,29,8,30,0.0,66.0,6.5,12.0,67.0,58.29,44.19
2016,12,29,8,45,6.5,84.0,6.5,12.0,86.5,78.19,61.77
2016,12,29,9,0,13.0,102.0,6.5,12.0,106.0,98.67,79.73
2016,12,29,9,15,17.0,118.5,6.55,12.0,124.5,116.31,95.0
2016,12,29,9,30,21.0,135.0,6.6,12.0,143.0,134.43,110.49
2016,12,29,9,45,23.0,150.0,6.7,12.5,159.5,149.77,123.17
2016,12,29,10,0,25.0,165.0,6.8,13.0,176.0,165.42,135.96
2016,12,29,10,15,80.0,191.5,6.85,13.0,230.0,259.23,216.05
2016,12,29,10,30,135.0,218.0,6.9,13.0,284.0,360.67,300.84
2016,12,29,10,45,144.5,231.5,7.0,13.0,305.5,387.74,322.59
2016,12,29,11,0,154.0,245.0,7.1,13.0,327.0,415.12,344.63
2016,12,29,11,15,195.0,252.5,7.05,13.0,360.0,465.99,386.55
2016,12,29,11,30,236.0,260.0,7.0,13.0,393.0,518.05,428.97
2016,12,29,11,45,258.0,263.0,6.95,13.5,412.0,570.33,469.38
2016,12,29,12,0,280.0,266.0,6.9,14.0,431.0,598.72,490.97
2016,12,29,12,15,208.0,274.0,6.75,14.0,397.5,511.77,419.91
2016,12,29,12,30,136.0,282.0,6.6,14.0,364.0,448.15,366.64
2016,12,29,12,45,297.5,254.0,6.45,14.0,431.0,604.52,495.62
2016,12,29,13,0,459.0,226.0,6.3,14.0,498.0,759.06,618.65
2016,12,29,13,15,462.0,220.0,6.15,14.0,489.0,751.25,612.02
2016,12,29,13,30,465.0,214.0,6.0,14.0,480.0,741.48,604.67
2016,12,29,13,45,239.5,205.5,5.9,14.0,342.5,478.02,394.27
2016,12,29,14,0,14.0,197.0,5.8,14.0,205.0,182.76,147.77
2016,12,29,14,15,13.0,188.5,5.6,14.0,195.5,174.1,141.08
2016,12,29,14,30,12.0,180.0,5.4,14.0,186.0,165.65,134.25
2016,12,29,14,45,141.5,181.5,5.25,14.0,244.5,320.75,267.17
2016,12,29,15,0,271.0,183.0,5.1,14.0,303.0,450.2,375.33
2016,12,29,15,15,265.5,167.0,4.95,14.0,276.0,418.08,349.3
2016,12,29,15,30,260.0,151.0,4.8,14.0,249.0,385.81,323.33
2016,12,29,15,45,505.5,104.0,4.7,14.0,264.0,519.33,435.89
2016,12,29,16,0,751.0,57.0,4.6,14.0,279.0,616.32,514.21
2016,12,29,16,15,700.5,52.0,4.35,13.0,231.5,542.47,453.74
2016,12,29,16,30,650.0,47.0,4.1,12.0,184.0,471.66,393.67
2016,12,29,16,45,565.5,40.0,3.9,11.5,136.5,383.37,316.39
2016,12,29,17,0,481.0,33.0,3.7,11.0,89.0,308.43,246.37
2016,12,29,17,15,240.5,23.5,3.7,10.5,51.5,159.08,95.38
2016,12,29,17,30,0.0,14.0,3.7,10.0,14.0,11.02,0.0
2016,12,29,17,45,0.0,7.0,3.7,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,2.0,1.9,7.5,2.0,1.51,0.0
2016,12,30,8,0,0.0,4.0,2.1,8.0,4.0,3.02,0.0
2016,12,30,8,15,0.0,6.5,2.1,8.0,6.5,4.92,0.0
2016,12,30,8,30,0.0,9.0,2.1,8.0,9.0,6.82,0.29
2016,12,30,8,45,0.0,12.0,2.15,8.5,12.0,9.1,2.33
2016,12,30,9,0,0.0,15.0,2.2,9.0,15.0,11.39,4.36
2016,12,30,9,15,0.0,18.0,2.25,9.5,18.0,13.69,6.35
2016,12,30,9,30,0.0,21.0,2.3,10.0,21.0,15.99,8.33
2016,12,30,9,45,5.0,87.5,2.35,10.5,90.0,72.83,57.62
2016,12,30,10,0,10.0,154.0,2.4,11.0,159.0,141.09,115.43
2016,12,30,10,15,11.5,166.5,2.4,11.0,172.5,153.51,125.52
2016,12,30,10,30,13.0,179.0,2.4,11.0,186.0,166.2,135.89
2016,12,30,10,45,31.5,202.5,2.4,11.5,219.5,226.41,185.78
2016,12,30,11,0,50.0,226.0,2.4,12.0,253.0,270.74,221.69
2016,12,30,11,15,149.5,242.0,2.25,12.0,326.5,408.56,334.5
2016,12,30,11,30,249.0,258.0,2.1,12.0,400.0,528.18,428.6
2016,12,30,11,45,135.5,242.0,2.0,12.0,319.5,397.43,322.8
2016,12,30,12,0,22.0,226.0,1.9,12.0,239.0,218.29,176.32
2016,12,30,12,15,33.0,240.0,1.85,12.0,260.0,267.76,217.11
2016,12,30,12,30,44.0,254.0,1.8,12.0,281.0,295.41,239.31
2016,12,30,12,45,44.0,253.0,1.8,12.0,279.5,294.25,238.28
2016,12,30,13,0,44.0,252.0,1.8,12.0,278.0,293.22,237.54
2016,12,30,13,15,30.0,232.0,1.8,12.0,250.0,255.79,207.19
2016,12,30,13,30,16.0,212.0,1.8,12.0,222.0,198.5,160.56
2016,12,30,13,45,8.0,185.0,1.85,12.0,190.0,164.02,132.33
2016,12,30,14,0,0.0,158.0,1.9,12.0,158.0,130.58,104.56
2016,12,30,14,15,2.5,163.5,1.95,11.5,164.5,139.04,112.17
2016,12,30,14,30,5.0,169.0,2.0,11.0,171.0,147.89,120.08
2016,12,30,14,45,2.5,126.5,2.1,11.0,127.5,105.14,84.33
2016,12,30,15,0,0.0,84.0,2.2,11.0,84.0,64.91,50.25
2016,12,30,15,15,0.0,76.5,2.1,11.0,76.5,58.75,45.12
2016,12,30,15,30,0.0,69.0,2.0,11.0,69.0,52.93,40.22
2016,12,30,15,45,0.0,60.0,1.95,11.0,60.0,45.97,34.28
2016,12,30,16,0,0.0,51.0,1.9,11.0,51.0,39.02,28.3
2016,12,30,16,15,0.0,42.0,1.7,10.5,42.0,32.08,22.3
2016,12,30,16,30,0.0,33.0,1.5,10.0,33.0,25.17,16.23
2016,12,30,16,45,0.0,24.5,1.3,10.0,24.5,18.65,10.41
2016,12,30,17,0,0.0,16.0,1.1,10.0,16.0,12.16,4.55
2016,12,30,17,15,0.0,9.0,1.15,9.5,9.0,6.82,0.0
2016,12,30,17,30,0.0,2.0,1.2,9.0,2.0,1.57,0.0
2016,12,30,17,45,0.0,1.0,1.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
